Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,24,5,45,6.5,2.5,2.55,10.9,2.0,0.0,0.0
2018,3,24,6,0,13.0,5.0,2.5,10.9,4.0,0.0,0.0
2018,3,24,6,15,23.5,15.5,2.65,11.1,16.0,15.51,0.0
2018,3,24,6,30,34.0,26.0,2.8,11.3,28.0,27.42,6.96
2018,3,24,6,45,69.5,44.0,2.9,11.5,54.0,52.93,34.76
2018,3,24,7,0,105.0,62.0,3.0,11.7,80.0,82.04,59.32
2018,3,24,7,15,135.5,81.5,3.05,11.75,113.0,115.67,88.34
2018,3,24,7,30,166.0,101.0,3.1,11.8,146.0,154.94,122.46
2018,3,24,7,45,124.0,117.5,3.15,11.85,155.0,164.15,132.44
2018,3,24,8,0,82.0,134.0,3.2,11.9,164.0,167.81,136.61
2018,3,24,8,15,59.5,153.0,3.25,11.95,176.5,180.96,147.76
2018,3,24,8,30,37.0,172.0,3.3,12.0,189.0,191.71,156.31
2018,3,24,8,45,80.0,178.0,3.35,12.0,219.5,224.1,183.43
2018,3,24,9,0,123.0,184.0,3.4,12.0,250.0,265.07,217.53
2018,3,24,9,15,366.0,179.0,3.55,12.05,398.0,437.61,360.54
2018,3,24,9,30,609.0,174.0,3.7,12.1,546.0,622.43,507.71
2018,3,24,9,45,603.5,186.0,3.85,12.15,574.0,655.55,531.92
2018,3,24,10,0,598.0,198.0,4.0,12.2,602.0,686.33,554.87
2018,3,24,10,15,647.5,191.5,4.15,12.25,647.0,740.2,596.27
2018,3,24,10,30,697.0,185.0,4.3,12.3,692.0,794.59,637.35
2018,3,24,10,45,827.5,138.0,4.45,12.35,759.0,872.89,694.6
2018,3,24,11,0,958.0,91.0,4.6,12.4,826.0,951.43,751.12
2018,3,24,11,15,962.0,91.0,4.75,12.4,842.5,972.25,766.03
2018,3,24,11,30,966.0,91.0,4.9,12.4,859.0,989.51,778.92
2018,3,24,11,45,968.0,91.0,5.05,12.4,867.5,1001.25,788.02
2018,3,24,12,0,970.0,91.0,5.2,12.4,876.0,1009.21,794.59
2018,3,24,12,15,856.0,141.0,5.3,12.4,834.0,964.11,762.74
2018,3,24,12,30,742.0,191.0,5.4,12.4,792.0,913.17,726.64
2018,3,24,12,45,502.0,252.5,5.55,12.4,657.5,747.62,601.18
2018,3,24,13,0,262.0,314.0,5.7,12.4,523.0,578.42,466.02
2018,3,24,13,15,298.0,298.0,5.75,12.4,531.0,590.08,477.31
2018,3,24,13,30,334.0,282.0,5.8,12.4,539.0,599.45,486.19
2018,3,24,13,45,427.0,268.0,5.85,12.35,586.5,665.89,540.26
2018,3,24,14,0,520.0,254.0,5.9,12.3,634.0,718.24,582.96
2018,3,24,14,15,569.5,224.5,5.9,12.25,625.0,711.9,580.07
2018,3,24,14,30,619.0,195.0,5.9,12.2,616.0,703.46,575.55
2018,3,24,14,45,446.5,214.5,5.85,12.1,509.5,569.23,467.96
2018,3,24,15,0,274.0,234.0,5.8,12.0,403.0,442.64,364.41
2018,3,24,15,15,257.0,227.5,5.8,12.0,377.5,412.47,340.33
2018,3,24,15,30,240.0,221.0,5.8,12.0,352.0,383.03,316.34
2018,3,24,15,45,346.0,182.5,5.7,11.85,352.5,392.25,325.62
2018,3,24,16,0,452.0,144.0,5.6,11.7,353.0,395.37,328.46
2018,3,24,16,15,556.5,111.5,5.55,11.65,339.5,389.7,322.31
2018,3,24,16,30,661.0,79.0,5.5,11.6,326.0,369.75,302.32
2018,3,24,16,45,665.0,69.5,5.4,11.5,286.0,324.0,259.52
2018,3,24,17,0,669.0,60.0,5.3,11.4,246.0,276.85,214.13
2018,3,24,17,15,572.5,55.5,5.15,11.25,191.0,207.79,152.56
2018,3,24,17,30,476.0,51.0,5.0,11.1,136.0,149.3,101.46
2018,3,24,17,45,324.0,41.0,4.8,10.9,90.0,88.59,53.73
2018,3,24,18,0,172.0,31.0,4.6,10.7,44.0,44.69,18.53
2018,3,24,18,15,102.0,19.0,4.6,10.65,25.0,20.91,0.0
2018,3,24,18,30,32.0,7.0,4.6,10.6,6.0,0.0,0.0
2018,3,24,18,45,16.0,3.5,4.6,10.6,3.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.7,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.8,5.0,0.0,0.0
2018,3,25,6,15,51.0,17.0,3.35,10.1,19.5,17.48,0.0
2018,3,25,6,30,85.0,28.0,3.5,10.4,34.0,33.44,11.82
2018,3,25,6,45,142.0,44.0,3.65,10.7,64.5,63.45,40.67
2018,3,25,7,0,199.0,60.0,3.8,11.0,95.0,99.47,70.49
2018,3,25,7,15,322.0,71.5,3.9,11.1,150.0,156.08,116.72
2018,3,25,7,30,445.0,83.0,4.0,11.2,205.0,225.34,175.52
2018,3,25,7,45,581.5,79.0,4.1,11.25,272.5,298.93,238.91
2018,3,25,8,0,718.0,75.0,4.2,11.3,340.0,385.19,313.11
2018,3,25,8,15,738.5,81.0,4.25,11.45,388.0,440.13,361.52
2018,3,25,8,30,759.0,87.0,4.3,11.6,436.0,496.06,409.34
2018,3,25,8,45,799.5,87.5,4.35,11.7,489.5,558.06,460.86
2018,3,25,9,0,840.0,88.0,4.4,11.8,543.0,621.95,512.55
2018,3,25,9,15,860.5,89.0,4.45,11.9,588.0,674.51,554.17
2018,3,25,9,30,881.0,90.0,4.5,12.0,633.0,723.6,590.72
2018,3,25,9,45,854.5,105.5,4.6,12.1,658.0,757.89,615.39
2018,3,25,10,0,828.0,121.0,4.7,12.2,683.0,784.62,634.36
2018,3,25,10,15,859.0,115.0,4.75,12.3,721.5,830.59,667.41
2018,3,25,10,30,890.0,109.0,4.8,12.4,760.0,871.11,696.07
2018,3,25,10,45,921.0,100.0,4.9,12.45,793.0,910.92,724.56
2018,3,25,11,0,952.0,91.0,5.0,12.5,826.0,948.7,751.5
2018,3,25,11,15,956.5,91.5,5.1,12.55,843.0,970.34,766.79
2018,3,25,11,30,961.0,92.0,5.2,12.6,860.0,988.45,779.76
2018,3,25,11,45,965.0,91.5,5.35,12.65,869.5,1001.39,789.53
2018,3,25,12,0,969.0,91.0,5.5,12.7,879.0,1010.59,796.78
2018,3,25,12,15,971.0,90.5,5.6,12.75,880.5,1014.11,799.74
2018,3,25,12,30,973.0,90.0,5.7,12.8,882.0,1013.78,800.11
2018,3,25,12,45,972.0,89.5,5.8,12.8,874.0,1006.77,795.97
2018,3,25,13,0,971.0,89.0,5.9,12.8,866.0,995.96,789.23
2018,3,25,13,15,967.0,88.5,5.95,12.8,849.5,978.66,777.54
2018,3,25,13,30,963.0,88.0,6.0,12.8,833.0,957.77,763.34
2018,3,25,13,45,956.5,87.0,6.05,12.8,808.5,930.68,744.61
2018,3,25,14,0,950.0,86.0,6.1,12.8,784.0,900.37,723.49
2018,3,25,14,15,940.0,85.0,6.1,12.7,751.5,864.15,697.91
2018,3,25,14,30,930.0,84.0,6.1,12.6,719.0,825.27,670.19
2018,3,25,14,45,918.0,82.5,6.1,12.55,681.0,781.94,638.75
2018,3,25,15,0,906.0,81.0,6.1,12.5,643.0,736.56,605.47
2018,3,25,15,15,890.0,78.5,6.1,12.5,599.0,685.65,567.4
2018,3,25,15,30,874.0,76.0,6.1,12.5,555.0,633.57,525.85
2018,3,25,15,45,851.0,74.0,6.0,12.35,506.5,577.1,479.4
2018,3,25,16,0,828.0,72.0,5.9,12.2,458.0,522.2,433.0
2018,3,25,16,15,795.5,70.0,5.85,12.1,406.5,461.4,380.58
2018,3,25,16,30,763.0,68.0,5.8,12.0,355.0,402.34,328.19
2018,3,25,16,45,716.5,64.0,5.8,11.95,301.5,338.09,270.39
2018,3,25,17,0,670.0,60.0,5.8,11.9,248.0,277.96,215.03
2018,3,25,17,15,599.0,54.0,5.7,11.7,196.0,213.76,156.78
2018,3,25,17,30,528.0,48.0,5.6,11.5,144.0,157.2,106.09
2018,3,25,17,45,408.0,40.0,5.5,11.3,99.5,99.74,59.39
2018,3,25,18,0,288.0,32.0,5.4,11.1,55.0,55.92,23.63
2018,3,25,18,15,165.5,19.5,5.4,11.0,30.5,22.98,0.0
2018,3,25,18,30,43.0,7.0,5.4,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.5,3.5,5.45,10.8,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.05,9.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.85,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,26,5,45,31.0,4.0,4.55,9.25,3.0,0.0,0.0
2018,3,26,6,0,62.0,8.0,4.5,9.4,6.0,0.0,0.0
2018,3,26,6,15,204.5,18.5,4.6,9.8,31.0,21.95,0.0
2018,3,26,6,30,347.0,29.0,4.7,10.2,56.0,55.73,20.76
2018,3,26,6,45,464.0,36.0,4.8,10.65,101.5,101.23,58.23
2018,3,26,7,0,581.0,43.0,4.9,11.1,147.0,159.87,106.02
2018,3,26,7,15,647.0,48.0,5.0,11.45,199.5,216.91,157.52
2018,3,26,7,30,713.0,53.0,5.1,11.8,252.0,280.98,216.02
2018,3,26,7,45,753.0,57.0,5.2,12.1,305.0,341.07,271.56
2018,3,26,8,0,793.0,61.0,5.3,12.4,358.0,404.48,328.67
2018,3,26,8,15,822.0,64.0,5.35,12.7,410.0,464.52,381.57
2018,3,26,8,30,851.0,67.0,5.4,13.0,462.0,524.55,432.93
2018,3,26,8,45,870.5,69.5,5.45,13.3,510.5,580.71,479.69
2018,3,26,9,0,890.0,72.0,5.5,13.6,559.0,636.63,524.91
2018,3,26,9,15,905.0,73.5,5.5,13.8,602.5,687.9,564.9
2018,3,26,9,30,920.0,75.0,5.5,14.0,646.0,737.9,601.3
2018,3,26,9,45,933.5,75.0,5.55,14.2,684.5,783.59,634.17
2018,3,26,10,0,947.0,75.0,5.6,14.4,723.0,827.34,665.28
2018,3,26,10,15,954.0,77.0,5.55,14.6,754.5,865.74,691.64
2018,3,26,10,30,961.0,79.0,5.5,14.8,786.0,901.28,715.69
2018,3,26,10,45,965.0,79.5,5.5,15.0,809.0,929.54,734.57
2018,3,26,11,0,969.0,80.0,5.5,15.2,832.0,954.44,751.04
2018,3,26,11,15,972.5,81.0,5.45,15.3,849.0,975.94,765.05
2018,3,26,11,30,976.0,82.0,5.4,15.4,866.0,993.84,776.51
2018,3,26,11,45,978.5,81.5,5.35,15.55,874.5,1005.44,783.45
2018,3,26,12,0,981.0,81.0,5.3,15.7,883.0,1013.24,787.82
2018,3,26,12,15,979.0,82.0,5.25,15.75,882.5,1014.58,788.09
2018,3,26,12,30,977.0,83.0,5.2,15.8,882.0,1012.03,785.81
2018,3,26,12,45,972.5,84.0,5.2,15.9,872.5,1003.3,779.58
2018,3,26,13,0,968.0,85.0,5.2,16.0,863.0,990.8,770.86
2018,3,26,13,15,962.5,85.5,5.2,16.0,846.5,973.18,758.95
2018,3,26,13,30,957.0,86.0,5.2,16.0,830.0,952.04,744.64
2018,3,26,13,45,947.0,87.0,5.2,16.0,805.0,924.12,725.52
2018,3,26,14,0,937.0,88.0,5.2,16.0,780.0,893.17,704.24
2018,3,26,14,15,926.5,87.0,5.25,15.95,747.5,856.82,679.39
2018,3,26,14,30,916.0,86.0,5.3,15.9,715.0,817.91,652.47
2018,3,26,14,45,874.5,94.0,5.35,15.9,668.5,763.0,613.17
2018,3,26,15,0,833.0,102.0,5.4,15.9,622.0,711.19,575.75
2018,3,26,15,15,771.0,110.5,5.4,15.9,565.5,643.5,523.92
2018,3,26,15,30,709.0,119.0,5.4,15.9,509.0,579.89,473.24
2018,3,26,15,45,723.5,104.5,5.5,15.65,472.5,538.94,441.13
2018,3,26,16,0,738.0,90.0,5.6,15.4,436.0,494.33,404.76
2018,3,26,16,15,741.0,80.0,5.6,15.15,394.0,446.68,364.18
2018,3,26,16,30,744.0,70.0,5.6,14.9,352.0,397.24,320.58
2018,3,26,16,45,677.5,68.0,5.6,14.65,296.0,328.67,260.5
2018,3,26,17,0,611.0,66.0,5.6,14.4,240.0,266.24,204.75
2018,3,26,17,15,522.5,59.5,5.5,14.0,186.5,200.2,146.71
2018,3,26,17,30,434.0,53.0,5.4,13.6,133.0,143.92,98.07
2018,3,26,17,45,318.0,41.5,5.3,13.15,90.0,88.9,54.08
2018,3,26,18,0,202.0,30.0,5.2,12.7,47.0,46.89,20.92
2018,3,26,18,15,123.0,18.0,5.1,12.55,26.0,20.66,0.0
2018,3,26,18,30,44.0,6.0,5.0,12.4,5.0,0.0,0.0
2018,3,26,18,45,22.0,3.0,4.95,12.25,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,3.85,12.05,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,3.8,12.2,7.0,0.0,0.0
2018,3,27,6,15,184.5,19.0,3.95,12.6,31.5,22.69,0.0
2018,3,27,6,30,315.0,30.0,4.1,13.0,56.0,55.73,23.23
2018,3,27,6,45,427.5,38.5,4.2,13.45,101.0,100.31,58.66
2018,3,27,7,0,540.0,47.0,4.3,13.9,146.0,157.83,105.15
2018,3,27,7,15,606.5,52.0,4.35,14.1,197.0,212.87,154.18
2018,3,27,7,30,673.0,57.0,4.4,14.3,248.0,275.05,210.13
2018,3,27,7,45,715.0,62.0,4.4,14.5,301.0,334.82,264.29
2018,3,27,8,0,757.0,67.0,4.4,14.7,354.0,398.2,320.2
2018,3,27,8,15,787.0,69.5,4.4,15.0,405.0,456.38,370.44
2018,3,27,8,30,817.0,72.0,4.4,15.3,456.0,516.11,420.35
2018,3,27,8,45,811.5,82.0,4.4,15.55,496.5,564.45,459.63
2018,3,27,9,0,806.0,92.0,4.4,15.8,537.0,610.3,495.68
2018,3,27,9,15,732.0,125.0,4.3,16.05,553.0,633.07,511.33
2018,3,27,9,30,658.0,158.0,4.2,16.3,569.0,646.37,519.03
2018,3,27,9,45,713.5,149.5,4.1,16.55,619.5,705.52,563.49
2018,3,27,10,0,769.0,141.0,4.0,16.8,670.0,764.03,604.7
2018,3,27,10,15,846.5,116.0,3.95,17.0,722.5,826.31,647.81
2018,3,27,10,30,924.0,91.0,3.9,17.2,775.0,885.6,687.98
2018,3,27,10,45,929.5,92.0,3.8,17.4,799.0,914.72,706.07
2018,3,27,11,0,935.0,93.0,3.7,17.6,823.0,940.68,722.04
2018,3,27,11,15,930.0,98.0,3.65,17.75,836.5,958.07,732.49
2018,3,27,11,30,925.0,103.0,3.6,17.9,850.0,971.73,740.49
2018,3,27,11,45,805.0,165.0,3.55,18.05,819.5,940.33,717.65
2018,3,27,12,0,685.0,227.0,3.5,18.2,789.0,901.91,690.36
2018,3,27,12,15,671.0,235.5,3.55,18.35,786.5,899.06,688.53
2018,3,27,12,30,657.0,244.0,3.6,18.5,784.0,893.33,684.04
2018,3,27,12,45,698.0,221.0,3.6,18.6,789.5,903.73,691.75
2018,3,27,13,0,739.0,198.0,3.6,18.7,795.0,910.3,696.3
2018,3,27,13,15,757.5,183.5,3.7,18.7,785.0,901.21,690.98
2018,3,27,13,30,776.0,169.0,3.8,18.7,775.0,888.48,683.31
2018,3,27,13,45,799.5,152.0,3.85,18.75,760.0,870.91,671.93
2018,3,27,14,0,823.0,135.0,3.9,18.8,745.0,852.58,660.08
2018,3,27,14,15,830.5,124.0,4.0,18.75,718.0,823.15,640.82
2018,3,27,14,30,838.0,113.0,4.1,18.7,691.0,790.35,619.04
2018,3,27,14,45,831.5,107.5,4.15,18.65,655.0,749.57,591.06
2018,3,27,15,0,825.0,102.0,4.2,18.6,619.0,706.64,561.21
2018,3,27,15,15,796.5,102.5,4.2,18.6,573.5,653.29,522.02
2018,3,27,15,30,768.0,103.0,4.2,18.6,528.0,600.05,481.01
2018,3,27,15,45,786.0,88.5,4.35,18.15,490.5,558.69,449.95
2018,3,27,16,0,804.0,74.0,4.5,17.7,453.0,513.65,414.53
2018,3,27,16,15,785.5,69.0,4.5,17.3,405.0,457.51,368.11
2018,3,27,16,30,767.0,64.0,4.5,16.9,357.0,401.73,320.37
2018,3,27,16,45,720.5,61.0,4.45,16.5,304.0,338.2,265.02
2018,3,27,17,0,674.0,58.0,4.4,16.1,251.0,278.7,211.79
2018,3,27,17,15,604.0,53.0,4.35,15.6,199.5,215.38,155.66
2018,3,27,17,30,534.0,48.0,4.3,15.1,148.0,159.59,106.56
2018,3,27,17,45,374.5,40.0,4.2,14.6,99.5,95.81,57.11
2018,3,27,18,0,215.0,32.0,4.1,14.1,51.0,50.34,23.55
2018,3,27,18,15,114.5,18.0,4.0,13.9,27.5,20.59,0.0
2018,3,27,18,30,14.0,4.0,3.9,13.7,4.0,0.0,0.0
2018,3,27,18,45,7.0,2.0,3.8,13.45,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.0,1.25,13.55,3.5,0.0,0.0
2018,3,28,6,0,61.0,8.0,1.3,13.6,7.0,0.0,0.0
2018,3,28,6,15,195.0,19.5,1.4,13.95,33.5,24.08,0.0
2018,3,28,6,30,329.0,31.0,1.5,14.3,60.0,59.37,26.5
2018,3,28,6,45,439.0,38.5,1.65,14.6,105.0,103.49,60.67
2018,3,28,7,0,549.0,46.0,1.8,14.9,150.0,160.57,106.69
2018,3,28,7,15,614.5,52.0,1.95,15.15,202.0,217.11,156.47
2018,3,28,7,30,680.0,58.0,2.1,15.4,254.0,280.7,212.75
2018,3,28,7,45,724.0,61.5,2.2,15.65,307.0,340.18,265.64
2018,3,28,8,0,768.0,65.0,2.3,15.9,360.0,403.43,320.31
2018,3,28,8,15,798.0,67.5,2.4,16.15,411.5,462.23,370.07
2018,3,28,8,30,828.0,70.0,2.5,16.4,463.0,522.56,419.48
2018,3,28,8,45,850.0,72.5,2.55,16.6,511.5,577.68,463.38
2018,3,28,9,0,872.0,75.0,2.6,16.8,560.0,634.24,507.01
2018,3,28,9,15,889.5,76.0,2.55,17.05,604.0,685.84,544.54
2018,3,28,9,30,907.0,77.0,2.5,17.3,648.0,736.42,578.87
2018,3,28,9,45,922.5,76.0,2.5,17.55,686.5,781.99,609.29
2018,3,28,10,0,938.0,75.0,2.5,17.8,725.0,825.78,638.05
2018,3,28,10,15,946.0,76.0,2.5,18.05,756.5,863.52,662.24
2018,3,28,10,30,954.0,77.0,2.5,18.3,788.0,898.48,684.34
2018,3,28,10,45,959.0,78.5,2.45,18.6,812.0,928.38,702.26
2018,3,28,11,0,964.0,80.0,2.4,18.9,836.0,955.0,717.86
2018,3,28,11,15,967.0,80.5,2.45,19.15,852.0,975.28,730.32
2018,3,28,11,30,970.0,81.0,2.5,19.4,868.0,991.94,740.5
2018,3,28,11,45,971.5,81.5,2.55,19.65,876.5,1003.49,747.42
2018,3,28,12,0,973.0,82.0,2.6,19.9,885.0,1011.24,752.0
2018,3,28,12,15,972.5,82.5,2.65,20.1,885.0,1013.27,753.1
2018,3,28,12,30,972.0,83.0,2.7,20.3,885.0,1011.44,751.86
2018,3,28,12,45,969.5,83.0,2.8,20.45,876.5,1003.35,747.25
2018,3,28,13,0,967.0,83.0,2.9,20.6,868.0,991.48,740.26
2018,3,28,13,15,962.0,82.5,3.0,20.65,850.5,973.08,729.26
2018,3,28,13,30,957.0,82.0,3.1,20.7,833.0,951.15,715.93
2018,3,28,13,45,950.5,82.0,3.15,20.75,809.0,925.05,699.37
2018,3,28,14,0,944.0,82.0,3.2,20.8,785.0,895.76,680.62
2018,3,28,14,15,935.5,80.5,3.3,20.75,753.5,860.17,657.97
2018,3,28,14,30,927.0,79.0,3.4,20.7,722.0,821.88,633.19
2018,3,28,14,45,915.0,78.0,3.5,20.6,684.0,778.99,604.94
2018,3,28,15,0,903.0,77.0,3.6,20.5,646.0,734.08,574.81
2018,3,28,15,15,888.0,75.5,3.6,20.5,603.0,684.86,540.44
2018,3,28,15,30,873.0,74.0,3.6,20.5,560.0,634.4,503.02
2018,3,28,15,45,852.0,71.5,3.75,19.95,512.0,578.42,461.03
2018,3,28,16,0,831.0,69.0,3.9,19.4,464.0,522.37,417.4
2018,3,28,16,15,802.5,66.5,3.85,18.9,413.0,464.04,369.89
2018,3,28,16,30,774.0,64.0,3.8,18.4,362.0,405.68,320.77
2018,3,28,16,45,734.0,60.0,3.8,17.9,309.5,343.09,266.88
2018,3,28,17,0,694.0,56.0,3.8,17.4,257.0,283.83,214.27
2018,3,28,17,15,631.5,51.0,3.65,16.9,205.5,221.29,158.83
2018,3,28,17,30,569.0,46.0,3.5,16.4,154.0,165.27,109.38
2018,3,28,17,45,416.5,39.0,3.35,15.85,105.0,101.26,59.58
2018,3,28,18,0,264.0,32.0,3.2,15.3,56.0,55.22,25.95
2018,3,28,18,15,150.0,19.5,3.1,15.05,31.0,23.14,0.0
2018,3,28,18,30,36.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,3,28,18,45,18.0,3.5,2.85,14.6,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,5,45,15.0,3.5,0.95,15.0,3.5,0.0,0.0
2018,3,29,6,0,30.0,7.0,1.0,15.0,7.0,6.88,0.0
2018,3,29,6,15,100.0,20.5,1.1,15.3,28.5,23.02,0.0
2018,3,29,6,30,170.0,34.0,1.2,15.6,50.0,49.08,25.2
2018,3,29,6,45,310.0,45.5,1.3,15.9,97.0,92.37,57.02
2018,3,29,7,0,450.0,57.0,1.4,16.2,144.0,153.19,104.19
2018,3,29,7,15,536.0,60.5,1.45,16.45,195.5,207.2,150.18
2018,3,29,7,30,622.0,64.0,1.5,16.7,247.0,270.58,204.66
2018,3,29,7,45,665.0,71.0,1.6,16.95,300.5,330.28,256.7
2018,3,29,8,0,708.0,78.0,1.7,17.2,354.0,393.8,310.52
2018,3,29,8,15,773.5,74.5,1.7,17.5,413.5,460.39,364.98
2018,3,29,8,30,839.0,71.0,1.7,17.8,473.0,532.28,421.85
2018,3,29,8,45,859.5,73.5,1.75,18.15,521.5,587.08,464.21
2018,3,29,9,0,880.0,76.0,1.8,18.5,570.0,643.15,506.2
2018,3,29,9,15,896.5,77.5,1.8,18.8,614.0,694.96,542.84
2018,3,29,9,30,913.0,79.0,1.8,19.1,658.0,745.64,576.45
2018,3,29,9,45,927.5,79.0,1.8,19.4,697.0,791.75,606.26
2018,3,29,10,0,942.0,79.0,1.8,19.7,736.0,835.99,634.35
2018,3,29,10,15,951.0,80.5,1.85,19.95,768.5,875.17,659.28
2018,3,29,10,30,960.0,82.0,1.9,20.2,801.0,911.62,682.23
2018,3,29,10,45,965.0,83.0,1.9,20.45,825.0,941.06,699.84
2018,3,29,11,0,970.0,84.0,1.9,20.7,849.0,967.2,715.27
2018,3,29,11,15,973.0,85.0,1.95,21.0,865.5,988.05,727.74
2018,3,29,11,30,976.0,86.0,2.0,21.3,882.0,1005.26,737.97
2018,3,29,11,45,977.0,86.5,2.0,21.55,890.0,1016.32,743.85
2018,3,29,12,0,978.0,87.0,2.0,21.8,898.0,1023.55,747.45
2018,3,29,12,15,979.0,86.5,2.05,22.0,898.0,1025.85,748.83
2018,3,29,12,30,980.0,86.0,2.1,22.2,898.0,1024.26,747.9
2018,3,29,12,45,980.0,85.0,2.15,22.4,890.5,1017.3,743.68
2018,3,29,13,0,980.0,84.0,2.2,22.6,883.0,1006.5,737.14
2018,3,29,13,15,976.5,83.5,2.25,22.65,866.5,989.21,726.95
2018,3,29,13,30,973.0,83.0,2.3,22.7,850.0,968.3,714.47
2018,3,29,13,45,967.0,82.5,2.4,22.8,825.5,941.68,698.59
2018,3,29,14,0,961.0,82.0,2.5,22.9,801.0,911.78,680.44
2018,3,29,14,15,953.5,80.5,2.65,22.75,769.5,876.47,659.48
2018,3,29,14,30,946.0,79.0,2.8,22.6,738.0,838.33,636.22
2018,3,29,14,45,935.0,78.0,3.0,22.45,700.0,795.46,609.49
2018,3,29,15,0,924.0,77.0,3.2,22.3,662.0,750.45,580.62
2018,3,29,15,15,909.0,75.0,3.2,22.3,618.0,699.75,545.82
2018,3,29,15,30,894.0,73.0,3.2,22.3,574.0,647.78,508.09
2018,3,29,15,45,874.0,71.0,3.4,21.5,525.5,591.89,467.48
2018,3,29,16,0,854.0,69.0,3.6,20.7,477.0,535.78,424.91
2018,3,29,16,15,825.5,66.0,3.55,20.15,425.0,475.65,376.56
2018,3,29,16,30,797.0,63.0,3.5,19.6,373.0,415.49,326.51
2018,3,29,16,45,756.0,59.0,3.45,19.05,319.0,351.21,271.65
2018,3,29,17,0,715.0,55.0,3.4,18.5,265.0,290.35,218.07
2018,3,29,17,15,651.5,50.5,3.25,17.95,212.5,226.78,162.07
2018,3,29,17,30,588.0,46.0,3.1,17.4,160.0,169.78,112.01
2018,3,29,17,45,481.5,38.5,2.9,16.8,113.0,110.66,64.33
2018,3,29,18,0,375.0,31.0,2.7,16.2,66.0,64.06,29.04
2018,3,29,18,15,225.5,20.0,2.65,16.0,37.5,25.89,0.0
2018,3,29,18,30,76.0,9.0,2.6,15.8,9.0,8.85,0.0
2018,3,29,18,45,38.0,4.5,2.5,15.55,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,5,45,4.5,3.0,0.9,13.8,3.0,0.0,0.0
2018,3,30,6,0,9.0,6.0,0.8,13.9,6.0,5.9,0.0
2018,3,30,6,15,71.5,21.5,0.75,14.15,28.0,21.59,0.0
2018,3,30,6,30,134.0,37.0,0.7,14.4,50.0,48.84,27.16
2018,3,30,6,45,229.0,50.0,0.65,14.6,89.0,85.72,55.51
2018,3,30,7,0,324.0,63.0,0.6,14.8,128.0,133.39,93.39
2018,3,30,7,15,363.5,77.5,0.55,15.0,170.0,178.72,132.61
2018,3,30,7,30,403.0,92.0,0.5,15.2,212.0,228.38,175.29
2018,3,30,7,45,394.5,113.5,0.45,15.45,249.5,270.89,212.02
2018,3,30,8,0,386.0,135.0,0.4,15.7,287.0,311.97,246.07
2018,3,30,8,15,400.5,152.0,0.35,16.05,328.5,358.25,282.58
2018,3,30,8,30,415.0,169.0,0.3,16.4,370.0,405.33,318.31
2018,3,30,8,45,435.5,184.0,0.25,16.8,413.5,454.52,354.35
2018,3,30,9,0,456.0,199.0,0.2,17.2,457.0,504.65,389.84
2018,3,30,9,15,450.5,218.5,0.2,17.45,489.5,542.39,415.67
2018,3,30,9,30,445.0,238.0,0.2,17.7,522.0,578.43,439.75
2018,3,30,9,45,418.5,263.0,0.25,18.0,542.5,602.39,454.88
2018,3,30,10,0,392.0,288.0,0.3,18.3,563.0,617.03,463.6
2018,3,30,10,15,392.0,301.0,0.35,18.5,586.0,643.96,481.57
2018,3,30,10,30,392.0,314.0,0.4,18.7,609.0,669.54,498.29
2018,3,30,10,45,427.0,310.5,0.45,18.95,641.0,714.21,528.58
2018,3,30,11,0,462.0,307.0,0.5,19.2,673.0,752.19,553.99
2018,3,30,11,15,474.0,311.0,0.5,19.4,693.0,776.25,568.77
2018,3,30,11,30,486.0,315.0,0.5,19.6,713.0,798.72,582.59
2018,3,30,11,45,594.0,271.0,0.55,19.85,762.5,859.49,624.95
2018,3,30,12,0,702.0,227.0,0.6,20.1,812.0,922.18,666.4
2018,3,30,12,15,765.5,196.0,0.65,20.3,833.5,951.18,684.19
2018,3,30,12,30,829.0,165.0,0.7,20.5,855.0,972.94,697.97
2018,3,30,12,45,738.5,205.0,0.75,20.75,815.0,928.76,670.42
2018,3,30,13,0,648.0,245.0,0.8,21.0,775.0,878.31,638.75
2018,3,30,13,15,652.0,235.0,0.95,21.15,759.5,862.09,631.73
2018,3,30,13,30,656.0,225.0,1.1,21.3,744.0,843.1,622.09
2018,3,30,13,45,673.5,210.5,1.25,21.4,730.0,828.58,615.52
2018,3,30,14,0,691.0,196.0,1.4,21.5,716.0,810.66,606.07
2018,3,30,14,15,626.5,210.5,1.5,21.5,667.0,751.58,566.5
2018,3,30,14,30,562.0,225.0,1.6,21.5,618.0,691.77,525.59
2018,3,30,14,45,575.5,203.5,1.75,21.45,587.5,658.59,504.98
2018,3,30,15,0,589.0,182.0,1.9,21.4,557.0,625.3,483.25
2018,3,30,15,15,621.5,159.5,1.9,21.4,531.0,598.58,464.96
2018,3,30,15,30,654.0,137.0,1.9,21.4,505.0,567.25,442.6
2018,3,30,15,45,528.0,155.0,2.1,21.05,435.5,477.48,375.25
2018,3,30,16,0,402.0,173.0,2.3,20.7,366.0,400.92,316.31
2018,3,30,16,15,380.5,154.5,2.35,20.2,321.5,349.56,276.45
2018,3,30,16,30,359.0,136.0,2.4,19.7,277.0,299.78,236.52
2018,3,30,16,45,364.5,115.5,2.45,19.2,241.0,260.02,203.16
2018,3,30,17,0,370.0,95.0,2.5,18.7,205.0,219.21,167.61
2018,3,30,17,15,333.0,80.0,2.5,18.05,164.0,171.73,126.79
2018,3,30,17,30,296.0,65.0,2.5,17.4,123.0,128.33,89.4
2018,3,30,17,45,230.5,50.0,2.55,16.8,87.0,84.99,54.23
2018,3,30,18,0,165.0,35.0,2.6,16.2,51.0,49.45,26.0
2018,3,30,18,15,94.5,21.0,2.65,15.9,29.0,21.02,0.0
2018,3,30,18,30,24.0,7.0,2.7,15.6,7.0,6.88,0.0
2018,3,30,18,45,12.0,3.5,2.75,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,3.0,2.25,12.75,3.0,0.0,0.0
2018,3,31,6,0,7.0,6.0,2.3,12.8,6.0,5.9,0.0
2018,3,31,6,15,58.0,22.0,2.35,13.05,27.5,21.98,0.0
2018,3,31,6,30,109.0,38.0,2.4,13.3,49.0,47.89,27.97
2018,3,31,6,45,85.5,32.0,2.45,13.5,44.0,45.42,28.69
2018,3,31,7,0,62.0,26.0,2.5,13.7,39.0,39.68,25.75
2018,3,31,7,15,31.0,35.5,2.5,13.9,42.0,43.85,30.97
2018,3,31,7,30,0.0,45.0,2.5,14.1,45.0,43.46,31.57
2018,3,31,7,45,0.0,70.5,2.5,14.3,70.5,68.17,52.5
2018,3,31,8,0,0.0,96.0,2.5,14.5,96.0,93.15,73.31
2018,3,31,8,15,9.5,131.5,2.45,14.7,136.0,132.89,106.12
2018,3,31,8,30,19.0,167.0,2.4,14.9,176.0,173.86,139.41
2018,3,31,8,45,33.5,201.0,2.4,15.05,219.0,221.11,177.37
2018,3,31,9,0,48.0,235.0,2.4,15.2,262.0,267.07,213.69
2018,3,31,9,15,53.5,256.0,2.4,15.4,288.5,294.74,234.86
2018,3,31,9,30,59.0,277.0,2.4,15.6,315.0,322.82,256.17
2018,3,31,9,45,62.0,295.0,2.35,15.75,337.0,346.19,273.53
2018,3,31,10,0,65.0,313.0,2.3,15.9,359.0,369.68,290.82
2018,3,31,10,15,74.0,331.5,2.35,16.05,386.0,398.74,312.58
2018,3,31,10,30,83.0,350.0,2.4,16.2,413.0,428.16,334.41
2018,3,31,10,45,80.0,359.0,2.45,16.35,421.0,437.14,340.41
2018,3,31,11,0,77.0,368.0,2.5,16.5,429.0,445.72,346.22
2018,3,31,11,15,83.5,379.5,2.6,16.6,447.0,465.34,360.82
2018,3,31,11,30,90.0,391.0,2.7,16.7,465.0,484.85,375.27
2018,3,31,11,45,117.0,400.5,2.8,16.85,497.5,530.02,409.28
2018,3,31,12,0,144.0,410.0,2.9,17.0,530.0,566.65,436.7
2018,3,31,12,15,176.5,410.0,3.0,17.0,557.5,597.93,460.72
2018,3,31,12,30,209.0,410.0,3.1,17.0,585.0,628.41,484.11
2018,3,31,12,45,239.0,401.5,3.2,17.05,599.5,646.27,498.31
2018,3,31,13,0,269.0,393.0,3.3,17.1,614.0,670.98,517.4
2018,3,31,13,15,274.0,383.0,3.35,17.0,604.5,660.72,510.75
2018,3,31,13,30,279.0,373.0,3.4,16.9,595.0,649.16,503.39
2018,3,31,13,45,307.0,354.0,3.5,16.85,591.5,647.05,503.8
2018,3,31,14,0,335.0,335.0,3.6,16.8,588.0,642.49,502.33
2018,3,31,14,15,318.5,324.5,3.65,16.65,557.0,607.36,477.01
2018,3,31,14,30,302.0,314.0,3.7,16.5,526.0,572.12,451.47
2018,3,31,14,45,271.0,300.5,3.8,16.4,483.5,522.82,414.72
2018,3,31,15,0,240.0,287.0,3.9,16.3,441.0,469.29,374.29
2018,3,31,15,15,203.0,268.0,3.9,16.3,392.0,413.86,331.36
2018,3,31,15,30,166.0,249.0,3.9,16.3,343.0,361.12,289.96
2018,3,31,15,45,204.5,224.5,3.95,15.9,330.5,350.2,282.9
2018,3,31,16,0,243.0,200.0,4.0,15.5,318.0,339.08,274.87
2018,3,31,16,15,195.5,175.0,4.0,15.25,263.0,273.41,221.64
2018,3,31,16,30,148.0,150.0,4.0,15.0,208.0,216.34,174.8
2018,3,31,16,45,114.5,125.0,4.0,14.75,166.0,169.64,136.0
2018,3,31,17,0,81.0,100.0,4.0,14.5,124.0,126.67,100.03
2018,3,31,17,15,82.5,86.0,3.95,14.15,106.5,107.99,83.46
2018,3,31,17,30,84.0,72.0,3.9,13.8,89.0,89.1,66.34
2018,3,31,17,45,64.0,53.0,3.85,13.5,63.5,61.87,43.13
2018,3,31,18,0,44.0,34.0,3.8,13.2,38.0,37.14,21.65
2018,3,31,18,15,22.5,19.5,3.8,13.0,21.5,18.62,0.0
2018,3,31,18,30,1.0,5.0,3.8,12.8,5.0,4.91,0.0
2018,3,31,18,45,0.5,2.5,3.75,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,5,45,24.5,5.0,4.2,11.9,5.0,0.0,0.0
2018,4,1,6,0,49.0,10.0,4.3,12.1,10.0,9.83,0.0
2018,4,1,6,15,163.5,25.0,4.4,12.35,40.0,28.84,0.0
2018,4,1,6,30,278.0,40.0,4.5,12.6,70.0,67.29,37.23
2018,4,1,6,45,371.0,51.0,4.6,12.85,114.5,111.43,71.61
2018,4,1,7,0,464.0,62.0,4.7,13.1,159.0,165.97,117.02
2018,4,1,7,15,530.0,70.0,4.65,13.3,210.5,220.75,165.58
2018,4,1,7,30,596.0,78.0,4.6,13.5,262.0,282.67,220.63
2018,4,1,7,45,650.5,82.0,4.55,13.7,316.5,342.77,274.02
2018,4,1,8,0,705.0,86.0,4.5,13.9,371.0,407.87,330.48
2018,4,1,8,15,737.0,90.5,4.45,14.1,422.5,466.91,380.77
2018,4,1,8,30,769.0,95.0,4.4,14.3,474.0,527.29,430.66
2018,4,1,8,45,791.5,98.5,4.35,14.55,522.0,582.8,475.19
2018,4,1,9,0,814.0,102.0,4.3,14.8,570.0,638.5,518.54
2018,4,1,9,15,783.5,119.5,4.3,15.0,597.5,672.28,543.56
2018,4,1,9,30,753.0,137.0,4.3,15.2,625.0,702.91,565.48
2018,4,1,9,45,792.0,132.5,4.3,15.4,671.5,755.83,603.41
2018,4,1,10,0,831.0,128.0,4.3,15.6,718.0,810.7,641.76
2018,4,1,10,15,868.5,119.0,4.4,15.7,759.0,859.2,675.91
2018,4,1,10,30,906.0,110.0,4.5,15.8,800.0,902.54,706.15
2018,4,1,10,45,912.0,111.0,4.6,15.9,823.5,931.35,725.97
2018,4,1,11,0,918.0,112.0,4.7,16.0,847.0,957.08,743.74
2018,4,1,11,15,922.5,112.5,4.8,16.1,863.5,977.66,757.96
2018,4,1,11,30,927.0,113.0,4.9,16.2,880.0,994.84,769.92
2018,4,1,11,45,929.0,113.5,5.0,16.3,888.0,1006.14,777.89
2018,4,1,12,0,931.0,114.0,5.1,16.4,896.0,1013.82,783.5
2018,4,1,12,15,931.5,113.5,5.3,16.45,896.0,1015.34,785.87
2018,4,1,12,30,932.0,113.0,5.5,16.5,896.0,1013.16,785.77
2018,4,1,12,45,930.5,112.5,5.65,16.5,887.5,1005.41,781.59
2018,4,1,13,0,929.0,112.0,5.8,16.5,879.0,994.03,774.94
2018,4,1,13,15,925.0,111.0,5.95,16.45,862.0,976.23,763.89
2018,4,1,13,30,921.0,110.0,6.1,16.4,845.0,955.03,750.4
2018,4,1,13,45,914.5,108.5,6.25,16.35,820.5,927.78,732.47
2018,4,1,14,0,908.0,107.0,6.4,16.3,796.0,897.49,712.21
2018,4,1,14,15,899.0,105.5,6.55,16.2,764.5,862.24,688.25
2018,4,1,14,30,890.0,104.0,6.7,16.1,733.0,824.45,662.15
2018,4,1,14,45,878.5,102.0,6.8,16.0,695.0,781.9,631.98
2018,4,1,15,0,867.0,100.0,6.9,15.9,657.0,740.23,602.17
2018,4,1,15,15,850.0,97.5,6.9,15.9,613.0,689.45,564.32
2018,4,1,15,30,833.0,95.0,6.9,15.9,569.0,637.73,523.17
2018,4,1,15,45,811.0,92.0,7.1,15.55,521.0,581.87,478.78
2018,4,1,16,0,789.0,89.0,7.3,15.2,473.0,526.14,433.13
2018,4,1,16,15,757.5,85.0,7.3,15.0,421.5,465.17,381.39
2018,4,1,16,30,726.0,81.0,7.3,14.8,370.0,406.17,329.9
2018,4,1,16,45,680.5,76.0,7.3,14.55,316.5,342.64,273.65
2018,4,1,17,0,635.0,71.0,7.3,14.3,263.0,283.16,219.77
2018,4,1,17,15,564.0,65.0,7.2,14.05,211.0,220.21,163.33
2018,4,1,17,30,493.0,59.0,7.1,13.8,159.0,164.95,114.26
2018,4,1,17,45,381.5,49.5,7.05,13.55,113.0,108.18,67.96
2018,4,1,18,0,270.0,40.0,7.0,13.3,67.0,63.99,34.43
2018,4,1,18,15,157.5,24.5,7.0,13.2,38.0,26.47,0.0
2018,4,1,18,30,45.0,9.0,7.0,13.1,9.0,8.85,0.0
2018,4,1,18,45,22.5,4.5,7.0,12.95,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.75,12.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,12.25,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.1,12.55,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.2,12.7,11.0,9.83,0.0
2018,4,2,6,15,121.5,25.5,6.3,12.85,37.0,28.25,2.34
2018,4,2,6,30,199.0,41.0,6.4,13.0,63.0,61.16,35.71
2018,4,2,6,45,222.5,57.0,6.55,13.2,94.5,93.9,63.52
2018,4,2,7,0,246.0,73.0,6.7,13.4,126.0,128.03,93.67
2018,4,2,7,15,239.0,91.0,6.7,13.55,154.0,159.26,122.93
2018,4,2,7,30,232.0,109.0,6.7,13.7,182.0,189.55,150.9
2018,4,2,7,45,222.5,136.5,6.75,13.85,216.5,227.57,184.52
2018,4,2,8,0,213.0,164.0,6.8,14.0,251.0,264.38,216.17
2018,4,2,8,15,269.5,179.0,6.7,14.15,303.5,320.16,262.89
2018,4,2,8,30,326.0,194.0,6.6,14.3,356.0,381.35,313.55
2018,4,2,8,45,311.5,218.0,6.55,14.45,385.0,414.18,339.82
2018,4,2,9,0,297.0,242.0,6.5,14.6,414.0,444.99,363.83
2018,4,2,9,15,366.5,241.5,6.45,14.75,469.5,506.33,413.45
2018,4,2,9,30,436.0,241.0,6.4,14.9,525.0,578.36,470.6
2018,4,2,9,45,617.0,187.5,6.4,15.0,614.5,682.68,555.26
2018,4,2,10,0,798.0,134.0,6.4,15.1,704.0,792.62,639.88
2018,4,2,10,15,849.0,118.5,6.3,15.2,748.0,844.55,676.73
2018,4,2,10,30,900.0,103.0,6.2,15.3,792.0,892.15,710.13
2018,4,2,10,45,906.0,103.5,6.1,15.35,815.0,920.21,728.98
2018,4,2,11,0,912.0,104.0,6.0,15.4,838.0,945.21,745.61
2018,4,2,11,15,916.0,104.5,5.9,15.5,854.0,965.15,758.41
2018,4,2,11,30,920.0,105.0,5.8,15.6,870.0,981.69,768.8
2018,4,2,11,45,923.0,105.5,5.7,15.7,878.5,993.81,776.07
2018,4,2,12,0,926.0,106.0,5.6,15.8,887.0,1002.34,780.88
2018,4,2,12,15,926.5,105.5,5.6,15.8,887.0,1003.77,781.79
2018,4,2,12,30,927.0,105.0,5.6,15.8,887.0,1001.53,780.28
2018,4,2,12,45,924.5,105.5,5.6,15.85,878.5,993.86,774.91
2018,4,2,13,0,922.0,106.0,5.6,15.9,870.0,982.6,767.15
2018,4,2,13,15,917.0,106.0,5.65,15.85,853.5,964.98,755.6
2018,4,2,13,30,912.0,106.0,5.7,15.8,837.0,944.01,741.71
2018,4,2,13,45,903.5,106.5,5.7,15.75,813.0,917.25,723.37
2018,4,2,14,0,895.0,107.0,5.7,15.7,789.0,887.58,702.92
2018,4,2,14,15,884.5,106.0,5.7,15.6,757.0,851.94,678.16
2018,4,2,14,30,874.0,105.0,5.7,15.5,725.0,813.89,651.48
2018,4,2,14,45,859.0,104.5,5.65,15.4,687.0,773.93,622.98
2018,4,2,15,0,844.0,104.0,5.6,15.3,649.0,728.88,590.39
2018,4,2,15,15,819.5,103.0,5.6,15.3,603.0,675.44,550.59
2018,4,2,15,30,795.0,102.0,5.6,15.3,557.0,621.78,508.27
2018,4,2,15,45,780.0,95.0,5.55,15.0,510.0,567.57,465.2
2018,4,2,16,0,765.0,88.0,5.5,14.7,463.0,512.94,420.57
2018,4,2,16,15,707.0,86.0,5.45,14.4,403.5,442.47,361.84
2018,4,2,16,30,649.0,84.0,5.4,14.1,344.0,376.32,305.36
2018,4,2,16,45,600.5,79.5,5.35,13.85,293.5,316.32,252.72
2018,4,2,17,0,552.0,75.0,5.3,13.6,243.0,260.8,202.94
2018,4,2,17,15,501.0,66.5,5.2,13.25,196.5,205.38,153.08
2018,4,2,17,30,450.0,58.0,5.1,12.9,150.0,155.43,108.3
2018,4,2,17,45,357.0,48.5,5.0,12.55,108.0,103.89,65.77
2018,4,2,18,0,264.0,39.0,4.9,12.2,66.0,62.72,34.1
2018,4,2,18,15,155.0,24.5,4.7,12.05,38.0,26.61,0.0
2018,4,2,18,30,46.0,10.0,4.5,11.9,10.0,9.83,0.0
2018,4,2,18,45,23.0,5.0,4.3,11.8,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
