Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.0,10.95,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,2.9,11.1,10.0,9.83,0.0
2018,4,3,6,15,10.5,24.5,2.95,11.35,25.5,23.71,5.48
2018,4,3,6,30,14.0,39.0,3.0,11.6,41.0,39.27,25.94
2018,4,3,6,45,38.0,60.5,3.05,11.85,68.5,65.26,47.87
2018,4,3,7,0,62.0,82.0,3.1,12.1,96.0,94.29,72.44
2018,4,3,7,15,120.0,103.0,3.05,12.3,138.5,136.84,107.69
2018,4,3,7,30,178.0,124.0,3.0,12.5,181.0,185.03,148.14
2018,4,3,7,45,236.5,141.0,3.0,12.75,230.5,238.33,192.9
2018,4,3,8,0,295.0,158.0,3.0,13.0,280.0,295.79,240.79
2018,4,3,8,15,272.5,182.0,3.0,13.2,306.0,325.47,265.4
2018,4,3,8,30,250.0,206.0,3.0,13.4,332.0,352.39,286.93
2018,4,3,8,45,225.5,233.5,3.0,13.6,355.0,374.7,304.03
2018,4,3,9,0,201.0,261.0,3.0,13.8,378.0,398.17,321.4
2018,4,3,9,15,236.5,275.0,3.05,14.0,423.0,446.61,359.24
2018,4,3,9,30,272.0,289.0,3.1,14.2,468.0,503.15,402.56
2018,4,3,9,45,372.5,278.0,3.1,14.35,537.5,580.5,462.8
2018,4,3,10,0,473.0,267.0,3.1,14.5,607.0,670.45,530.92
2018,4,3,10,15,584.0,235.0,3.05,14.65,672.5,746.29,587.85
2018,4,3,10,30,695.0,203.0,3.0,14.8,738.0,829.31,648.29
2018,4,3,10,45,767.5,176.5,2.95,14.95,783.5,883.84,684.67
2018,4,3,11,0,840.0,150.0,2.9,15.1,829.0,935.41,718.62
2018,4,3,11,15,876.5,135.0,2.8,15.2,855.5,962.59,735.11
2018,4,3,11,30,913.0,120.0,2.7,15.3,882.0,992.92,753.82
2018,4,3,11,45,828.0,165.0,2.65,15.4,861.0,973.92,739.55
2018,4,3,12,0,743.0,210.0,2.6,15.5,840.0,948.7,721.66
2018,4,3,12,15,694.0,236.0,2.65,15.55,824.0,930.14,709.48
2018,4,3,12,30,645.0,262.0,2.7,15.6,808.0,908.26,693.93
2018,4,3,12,45,717.0,222.0,2.75,15.7,823.5,930.94,711.16
2018,4,3,13,0,789.0,182.0,2.8,15.8,839.0,944.64,720.84
2018,4,3,13,15,822.5,161.0,3.0,15.75,834.0,942.39,721.42
2018,4,3,13,30,856.0,140.0,3.2,15.7,829.0,935.58,719.01
2018,4,3,13,45,839.5,140.5,3.4,15.7,799.5,902.55,698.15
2018,4,3,14,0,823.0,141.0,3.6,15.7,770.0,867.17,675.5
2018,4,3,14,15,835.5,130.0,3.75,15.6,746.5,841.73,659.65
2018,4,3,14,30,848.0,119.0,3.9,15.5,723.0,812.63,640.9
2018,4,3,14,45,837.0,116.5,4.1,15.4,686.5,770.92,612.9
2018,4,3,15,0,826.0,114.0,4.3,15.3,650.0,727.38,583.27
2018,4,3,15,15,774.0,117.5,4.3,15.3,593.0,660.44,533.28
2018,4,3,15,30,722.0,121.0,4.3,15.3,536.0,596.75,483.75
2018,4,3,15,45,717.5,109.0,4.45,15.0,492.5,546.64,445.35
2018,4,3,16,0,713.0,97.0,4.6,14.7,449.0,495.29,404.48
2018,4,3,16,15,694.5,93.0,4.6,14.5,405.5,444.38,361.83
2018,4,3,16,30,676.0,89.0,4.6,14.3,362.0,394.03,318.3
2018,4,3,16,45,621.5,84.0,4.6,14.1,308.0,329.61,262.46
2018,4,3,17,0,567.0,79.0,4.6,13.9,254.0,270.32,209.95
2018,4,3,17,15,486.5,70.0,4.5,13.65,200.0,205.48,153.27
2018,4,3,17,30,406.0,61.0,4.4,13.4,146.0,149.56,104.92
2018,4,3,17,45,319.5,50.0,4.3,13.15,105.0,99.25,63.47
2018,4,3,18,0,233.0,39.0,4.2,12.9,64.0,60.08,33.33
2018,4,3,18,15,134.0,24.0,4.1,12.75,36.5,25.67,0.0
2018,4,3,18,30,35.0,9.0,4.0,12.6,9.0,8.85,0.0
2018,4,3,18,45,17.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,45,14.0,6.5,2.95,11.4,7.0,0.0,0.0
2018,4,4,6,0,28.0,13.0,3.0,11.5,14.0,12.78,0.0
2018,4,4,6,15,80.0,29.0,3.15,11.7,37.5,30.92,10.52
2018,4,4,6,30,132.0,45.0,3.3,11.9,61.0,58.62,37.04
2018,4,4,6,45,190.5,61.5,3.4,12.1,97.5,93.48,65.11
2018,4,4,7,0,249.0,78.0,3.5,12.3,134.0,135.29,100.26
2018,4,4,7,15,248.0,97.0,3.4,12.45,165.0,169.35,131.57
2018,4,4,7,30,247.0,116.0,3.3,12.6,196.0,203.17,162.14
2018,4,4,7,45,289.5,133.5,3.15,12.75,243.0,252.54,204.3
2018,4,4,8,0,332.0,151.0,3.0,12.9,290.0,306.28,249.43
2018,4,4,8,15,341.5,172.5,2.9,13.1,331.0,351.44,286.67
2018,4,4,8,30,351.0,194.0,2.8,13.3,372.0,397.03,323.24
2018,4,4,8,45,344.5,216.0,2.65,13.45,404.5,433.7,351.63
2018,4,4,9,0,338.0,238.0,2.5,13.6,437.0,469.01,378.14
2018,4,4,9,15,415.5,233.0,2.45,13.75,495.5,538.79,432.31
2018,4,4,9,30,493.0,228.0,2.4,13.9,554.0,609.15,485.7
2018,4,4,9,45,532.0,228.5,2.35,14.05,598.0,659.78,522.64
2018,4,4,10,0,571.0,229.0,2.3,14.2,642.0,711.45,559.75
2018,4,4,10,15,483.5,273.0,2.2,14.3,632.5,702.61,549.03
2018,4,4,10,30,396.0,317.0,2.1,14.4,623.0,680.05,528.93
2018,4,4,10,45,416.5,322.0,2.0,14.5,652.5,720.92,557.35
2018,4,4,11,0,437.0,327.0,1.9,14.6,682.0,754.49,579.75
2018,4,4,11,15,611.5,253.5,1.85,14.75,760.5,850.76,650.76
2018,4,4,11,30,786.0,180.0,1.8,14.9,839.0,943.45,712.93
2018,4,4,11,45,734.5,207.5,1.75,15.0,827.5,935.02,704.98
2018,4,4,12,0,683.0,235.0,1.7,15.1,816.0,918.59,692.98
2018,4,4,12,15,560.0,291.0,1.9,15.2,767.0,857.58,650.52
2018,4,4,12,30,437.0,347.0,2.1,15.3,718.0,796.59,606.63
2018,4,4,12,45,356.5,358.0,2.25,15.35,659.0,720.96,553.23
2018,4,4,13,0,276.0,369.0,2.4,15.4,600.0,652.73,503.61
2018,4,4,13,15,342.0,352.5,2.6,15.4,633.0,692.1,535.8
2018,4,4,13,30,408.0,336.0,2.8,15.4,666.0,734.84,569.28
2018,4,4,13,45,309.5,349.5,3.0,15.35,595.5,645.22,502.88
2018,4,4,14,0,211.0,363.0,3.2,15.3,525.0,558.7,437.82
2018,4,4,14,15,154.0,346.0,3.25,15.25,461.5,486.68,383.32
2018,4,4,14,30,97.0,329.0,3.3,15.2,398.0,411.33,325.22
2018,4,4,14,45,126.5,313.5,3.3,15.1,399.0,420.08,333.81
2018,4,4,15,0,156.0,298.0,3.3,15.0,400.0,419.96,335.17
2018,4,4,15,15,144.0,277.5,3.3,15.0,366.5,383.4,307.03
2018,4,4,15,30,132.0,257.0,3.3,15.0,333.0,347.55,279.28
2018,4,4,15,45,164.0,233.5,3.15,14.75,320.0,335.62,271.03
2018,4,4,16,0,196.0,210.0,3.0,14.5,307.0,320.34,259.51
2018,4,4,16,15,174.0,188.5,2.9,14.35,268.0,276.9,224.36
2018,4,4,16,30,152.0,167.0,2.8,14.2,229.0,235.55,190.48
2018,4,4,16,45,88.0,137.5,2.75,14.05,172.0,169.92,136.56
2018,4,4,17,0,24.0,108.0,2.7,13.9,115.0,114.21,90.84
2018,4,4,17,15,12.0,84.0,2.65,13.75,87.5,84.75,66.16
2018,4,4,17,30,0.0,60.0,2.6,13.6,60.0,58.05,43.66
2018,4,4,17,45,0.0,43.5,2.55,13.4,43.5,42.02,29.63
2018,4,4,18,0,0.0,27.0,2.5,13.2,27.0,26.07,15.36
2018,4,4,18,15,0.0,16.0,2.5,13.15,16.0,15.45,0.0
2018,4,4,18,30,0.0,5.0,2.5,13.1,5.0,4.91,0.0
2018,4,4,18,45,0.0,2.5,2.55,13.05,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,11.0,4.0,2.25,12.35,4.5,0.0,0.0
2018,4,5,6,0,22.0,8.0,2.2,12.5,9.0,7.86,0.0
2018,4,5,6,15,11.0,19.0,2.25,12.65,19.5,18.99,6.33
2018,4,5,6,30,0.0,30.0,2.3,12.8,30.0,28.97,18.28
2018,4,5,6,45,0.0,45.0,2.35,12.95,45.0,43.48,31.16
2018,4,5,7,0,0.0,60.0,2.4,13.1,60.0,58.04,43.91
2018,4,5,7,15,0.5,75.0,2.2,13.15,75.0,72.79,56.64
2018,4,5,7,30,1.0,90.0,2.0,13.2,90.0,87.64,69.21
2018,4,5,7,45,12.0,118.5,1.85,13.3,123.5,120.15,96.28
2018,4,5,8,0,23.0,147.0,1.7,13.4,157.0,154.01,124.11
2018,4,5,8,15,78.0,184.0,1.7,13.65,223.0,222.97,180.45
2018,4,5,8,30,133.0,221.0,1.7,13.9,289.0,299.45,241.68
2018,4,5,8,45,180.5,233.0,1.7,14.2,334.5,347.72,279.65
2018,4,5,9,0,228.0,245.0,1.7,14.5,380.0,404.86,324.01
2018,4,5,9,15,128.0,222.5,1.55,14.7,299.5,317.17,253.25
2018,4,5,9,30,28.0,200.0,1.4,14.9,219.0,220.42,174.31
2018,4,5,9,45,24.0,224.0,1.3,15.15,241.0,243.03,191.68
2018,4,5,10,0,20.0,248.0,1.2,15.4,263.0,260.13,204.06
2018,4,5,10,15,19.5,252.0,1.3,15.45,267.0,264.33,206.99
2018,4,5,10,30,19.0,256.0,1.4,15.5,271.0,268.45,209.95
2018,4,5,10,45,25.5,291.5,1.45,15.6,312.0,317.42,247.43
2018,4,5,11,0,32.0,327.0,1.5,15.7,353.0,361.07,280.16
2018,4,5,11,15,35.5,338.0,1.75,15.65,367.5,376.52,292.05
2018,4,5,11,30,39.0,349.0,2.0,15.6,382.0,391.94,304.08
2018,4,5,11,45,33.5,339.5,2.25,15.55,368.0,377.13,293.06
2018,4,5,12,0,28.0,330.0,2.5,15.5,354.0,362.11,281.9
2018,4,5,12,15,27.0,329.0,2.55,15.45,352.0,360.14,280.53
2018,4,5,12,30,26.0,328.0,2.6,15.4,350.0,358.04,279.05
2018,4,5,12,45,21.5,305.5,2.65,15.3,323.5,322.42,251.92
2018,4,5,13,0,17.0,283.0,2.7,15.2,297.0,295.15,231.12
2018,4,5,13,15,16.5,276.5,2.6,15.2,290.0,287.87,225.62
2018,4,5,13,30,16.0,270.0,2.5,15.2,283.0,280.55,220.06
2018,4,5,13,45,16.0,264.5,2.35,15.15,277.0,274.66,215.65
2018,4,5,14,0,16.0,259.0,2.2,15.1,271.0,268.72,211.23
2018,4,5,14,15,13.5,242.0,2.1,15.05,252.0,249.07,196.06
2018,4,5,14,30,11.0,225.0,2.0,15.0,233.0,229.58,180.99
2018,4,5,14,45,12.0,223.0,1.9,14.95,231.5,228.0,180.15
2018,4,5,15,0,13.0,221.0,1.8,14.9,230.0,226.32,179.19
2018,4,5,15,15,8.0,196.5,1.8,14.9,202.0,197.86,156.8
2018,4,5,15,30,3.0,172.0,1.8,14.9,174.0,169.91,134.68
2018,4,5,15,45,1.5,157.5,1.65,14.7,158.5,154.53,122.67
2018,4,5,16,0,0.0,143.0,1.5,14.5,143.0,139.32,110.68
2018,4,5,16,15,25.5,141.0,1.4,14.4,151.5,152.09,121.8
2018,4,5,16,30,51.0,139.0,1.3,14.3,160.0,159.95,128.41
2018,4,5,16,45,47.0,121.5,1.2,14.2,138.5,137.97,110.17
2018,4,5,17,0,43.0,104.0,1.1,14.1,117.0,116.44,92.11
2018,4,5,17,15,21.5,78.5,0.85,14.0,85.0,82.7,64.0
2018,4,5,17,30,0.0,53.0,0.6,13.9,53.0,51.23,37.89
2018,4,5,17,45,0.0,39.0,0.4,13.8,39.0,37.67,26.05
2018,4,5,18,0,0.0,25.0,0.2,13.7,25.0,24.14,13.95
2018,4,5,18,15,0.0,14.5,0.5,13.65,14.5,13.99,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.6,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,13.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,5.4,14.1,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,5.5,14.2,5.0,4.91,0.0
2018,4,6,6,15,0.0,12.0,5.7,14.25,12.0,11.57,2.31
2018,4,6,6,30,0.0,19.0,5.9,14.3,19.0,18.33,9.45
2018,4,6,6,45,0.0,29.0,6.05,14.35,29.0,27.99,17.96
2018,4,6,7,0,0.0,39.0,6.2,14.4,39.0,37.66,26.42
2018,4,6,7,15,0.0,57.5,6.4,14.5,57.5,55.57,41.77
2018,4,6,7,30,0.0,76.0,6.6,14.6,76.0,73.56,57.02
2018,4,6,7,45,0.0,85.5,6.75,14.75,85.5,82.8,64.69
2018,4,6,8,0,0.0,95.0,6.9,14.9,95.0,92.06,72.25
2018,4,6,8,15,0.0,105.5,6.95,15.1,105.5,102.32,80.53
2018,4,6,8,30,0.0,116.0,7.0,15.3,116.0,112.61,88.75
2018,4,6,8,45,0.0,129.0,7.1,15.55,129.0,125.38,98.94
2018,4,6,9,0,0.0,142.0,7.2,15.8,142.0,138.18,109.07
2018,4,6,9,15,0.0,134.0,7.2,15.9,134.0,130.27,102.24
2018,4,6,9,30,0.0,126.0,7.2,16.0,126.0,122.38,95.5
2018,4,6,9,45,0.0,125.0,7.2,16.1,125.0,121.41,94.45
2018,4,6,10,0,0.0,124.0,7.2,16.2,124.0,120.44,93.44
2018,4,6,10,15,0.0,129.5,7.1,16.2,129.5,125.87,97.68
2018,4,6,10,30,0.0,135.0,7.0,16.2,135.0,131.31,101.94
2018,4,6,10,45,0.0,137.0,6.95,16.2,137.0,133.3,103.42
2018,4,6,11,0,0.0,139.0,6.9,16.2,139.0,135.3,104.92
2018,4,6,11,15,0.5,141.0,6.9,16.2,141.5,137.76,106.84
2018,4,6,11,30,1.0,143.0,6.9,16.2,144.0,140.24,108.79
2018,4,6,11,45,0.5,135.0,6.95,16.2,135.5,131.9,101.99
2018,4,6,12,0,0.0,127.0,7.0,16.2,127.0,123.56,95.2
2018,4,6,12,15,7.0,191.0,6.95,16.2,197.0,193.61,151.86
2018,4,6,12,30,14.0,255.0,6.9,16.2,267.0,264.32,208.31
2018,4,6,12,45,12.5,243.0,6.85,16.2,253.5,250.73,197.46
2018,4,6,13,0,11.0,231.0,6.8,16.2,240.0,237.14,186.71
2018,4,6,13,15,10.5,228.5,6.7,16.2,237.0,233.99,184.3
2018,4,6,13,30,10.0,226.0,6.6,16.2,234.0,230.83,181.9
2018,4,6,13,45,9.0,218.5,6.5,16.15,225.5,222.2,175.18
2018,4,6,14,0,8.0,211.0,6.4,16.1,217.0,213.6,168.51
2018,4,6,14,15,8.0,208.5,6.3,16.05,214.5,210.87,166.59
2018,4,6,14,30,8.0,206.0,6.2,16.0,212.0,208.12,164.69
2018,4,6,14,45,7.0,200.5,6.05,15.95,205.5,201.6,159.72
2018,4,6,15,0,6.0,195.0,5.9,15.9,199.0,195.14,154.82
2018,4,6,15,15,3.5,169.5,5.9,15.9,172.0,167.82,132.96
2018,4,6,15,30,1.0,144.0,5.9,15.9,145.0,140.81,111.2
2018,4,6,15,45,9.5,144.0,5.65,15.8,149.0,145.88,115.94
2018,4,6,16,0,18.0,144.0,5.4,15.7,153.0,150.13,119.9
2018,4,6,16,15,31.5,134.5,5.3,15.65,148.5,148.48,118.93
2018,4,6,16,30,45.0,125.0,5.2,15.6,144.0,143.2,114.7
2018,4,6,16,45,30.0,89.5,5.1,15.55,101.5,99.43,78.19
2018,4,6,17,0,15.0,54.0,5.0,15.5,59.0,57.66,43.11
2018,4,6,17,15,7.5,31.0,4.9,15.45,33.5,32.22,21.57
2018,4,6,17,30,0.0,8.0,4.8,15.4,8.0,7.71,0.88
2018,4,6,17,45,0.0,6.5,4.7,15.35,6.5,6.26,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,4.82,0.0
2018,4,6,18,15,5.0,4.0,4.6,15.3,4.0,4.11,0.0
2018,4,6,18,30,10.0,3.0,4.6,15.3,3.0,2.95,0.0
2018,4,6,18,45,5.0,1.5,4.6,15.25,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,0.5,6.0,3.9,14.45,6.0,0.0,0.0
2018,4,7,6,0,1.0,12.0,3.8,14.4,12.0,11.8,0.0
2018,4,7,6,15,10.5,28.5,3.95,14.5,30.0,27.96,14.27
2018,4,7,6,30,20.0,45.0,4.1,14.6,48.0,45.92,31.39
2018,4,7,6,45,24.5,64.0,4.2,14.65,69.0,66.64,49.4
2018,4,7,7,0,29.0,83.0,4.3,14.7,90.0,88.02,67.94
2018,4,7,7,15,57.5,108.0,4.4,14.8,126.0,123.09,97.19
2018,4,7,7,30,86.0,133.0,4.5,14.9,162.0,161.58,129.37
2018,4,7,7,45,178.5,151.0,4.6,14.95,224.0,224.82,181.55
2018,4,7,8,0,271.0,169.0,4.7,15.0,286.0,299.09,242.97
2018,4,7,8,15,320.0,182.5,4.65,15.1,337.0,353.32,287.66
2018,4,7,8,30,369.0,196.0,4.6,15.2,388.0,412.03,335.33
2018,4,7,8,45,411.0,205.5,4.55,15.3,437.5,470.9,382.26
2018,4,7,9,0,453.0,215.0,4.5,15.4,487.0,528.75,427.59
2018,4,7,9,15,581.5,189.0,4.45,15.45,564.0,615.84,496.53
2018,4,7,9,30,710.0,163.0,4.4,15.5,641.0,709.92,569.22
2018,4,7,9,45,723.5,167.0,4.35,15.6,677.0,752.39,599.63
2018,4,7,10,0,737.0,171.0,4.3,15.7,713.0,793.48,627.95
2018,4,7,10,15,710.0,192.0,4.4,15.75,731.0,816.39,643.86
2018,4,7,10,30,683.0,213.0,4.5,15.8,749.0,835.12,656.91
2018,4,7,10,45,722.5,202.5,4.6,15.85,784.5,877.13,686.84
2018,4,7,11,0,762.0,192.0,4.7,15.9,820.0,917.95,715.65
2018,4,7,11,15,812.0,171.0,4.8,15.85,851.0,952.38,740.14
2018,4,7,11,30,862.0,150.0,4.9,15.8,882.0,988.71,766.03
2018,4,7,11,45,863.0,151.5,5.0,15.8,889.5,999.23,773.66
2018,4,7,12,0,864.0,153.0,5.1,15.8,897.0,1006.32,779.19
2018,4,7,12,15,857.0,157.0,5.1,15.75,894.5,1004.86,778.22
2018,4,7,12,30,850.0,161.0,5.1,15.7,892.0,999.93,775.01
2018,4,7,12,45,833.5,169.0,5.1,15.7,880.0,986.72,765.96
2018,4,7,13,0,817.0,177.0,5.1,15.7,868.0,970.38,754.85
2018,4,7,13,15,815.0,174.0,5.1,15.65,852.0,953.33,743.48
2018,4,7,13,30,813.0,171.0,5.1,15.6,836.0,933.17,729.97
2018,4,7,13,45,812.0,166.0,5.1,15.55,813.5,908.82,713.52
2018,4,7,14,0,811.0,161.0,5.1,15.5,791.0,881.53,694.95
2018,4,7,14,15,801.5,158.0,5.1,15.4,760.0,846.31,670.7
2018,4,7,14,30,792.0,155.0,5.1,15.3,729.0,808.91,644.72
2018,4,7,14,45,781.0,150.0,5.05,15.25,691.5,768.36,615.84
2018,4,7,15,0,770.0,145.0,5.0,15.2,654.0,723.88,583.43
2018,4,7,15,15,750.5,141.0,5.0,15.2,610.0,673.18,544.84
2018,4,7,15,30,731.0,137.0,5.0,15.2,566.0,622.06,505.15
2018,4,7,15,45,710.0,131.0,4.95,15.05,519.5,567.84,462.32
2018,4,7,16,0,689.0,125.0,4.9,14.9,473.0,513.94,418.7
2018,4,7,16,15,657.5,118.5,4.85,14.8,422.5,454.92,369.8
2018,4,7,16,30,626.0,112.0,4.8,14.7,372.0,397.92,321.32
2018,4,7,16,45,578.5,104.5,4.8,14.55,319.5,336.02,268.02
2018,4,7,17,0,531.0,97.0,4.8,14.4,267.0,278.56,217.45
2018,4,7,17,15,460.0,88.0,4.65,14.2,216.0,216.85,163.59
2018,4,7,17,30,389.0,79.0,4.5,14.0,165.0,164.26,117.99
2018,4,7,17,45,289.0,65.5,4.3,13.8,119.5,110.78,74.53
2018,4,7,18,0,189.0,52.0,4.1,13.6,74.0,68.73,42.6
2018,4,7,18,15,109.0,32.5,3.95,13.45,44.0,33.51,9.83
2018,4,7,18,30,29.0,13.0,3.8,13.3,14.0,12.78,0.0
2018,4,7,18,45,14.5,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,8,5,45,43.0,10.0,4.55,12.0,12.0,0.0,0.0
2018,4,8,6,0,86.0,20.0,4.7,12.2,24.0,20.16,0.0
2018,4,8,6,15,197.0,35.5,4.85,12.4,59.5,46.29,23.15
2018,4,8,6,30,308.0,51.0,5.0,12.6,95.0,88.28,54.5
2018,4,8,6,45,366.5,62.0,5.2,12.75,135.5,129.45,88.48
2018,4,8,7,0,425.0,73.0,5.4,12.9,176.0,177.35,130.28
2018,4,8,7,15,420.5,90.5,5.4,13.05,213.0,219.43,169.88
2018,4,8,7,30,416.0,108.0,5.4,13.2,250.0,260.66,208.02
2018,4,8,7,45,480.0,117.5,5.45,13.3,307.0,321.16,260.49
2018,4,8,8,0,544.0,127.0,5.5,13.4,364.0,387.99,317.57
2018,4,8,8,15,648.5,117.0,5.45,13.65,433.0,464.01,381.25
2018,4,8,8,30,753.0,107.0,5.4,13.9,502.0,547.17,449.59
2018,4,8,8,45,772.0,111.5,5.35,14.1,548.5,600.29,492.27
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,653.85,534.22
2018,4,8,9,15,810.0,117.5,5.3,14.5,638.0,703.87,572.6
2018,4,8,9,30,829.0,119.0,5.3,14.7,681.0,753.12,608.02
2018,4,8,9,45,846.5,119.0,5.25,14.9,719.5,798.55,639.88
2018,4,8,10,0,864.0,119.0,5.2,15.1,758.0,842.49,670.25
2018,4,8,10,15,872.0,121.5,5.2,15.2,788.0,875.12,692.56
2018,4,8,10,30,880.0,124.0,5.2,15.3,818.0,908.96,715.71
2018,4,8,10,45,884.5,126.0,5.2,15.45,841.0,936.38,733.99
2018,4,8,11,0,889.0,128.0,5.2,15.6,864.0,960.75,750.09
2018,4,8,11,15,893.0,128.5,5.15,15.7,879.0,979.89,762.3
2018,4,8,11,30,897.0,129.0,5.1,15.8,894.0,995.74,772.23
2018,4,8,11,45,899.0,129.5,5.1,15.9,901.5,1006.26,778.91
2018,4,8,12,0,901.0,130.0,5.1,16.0,909.0,1013.29,783.29
2018,4,8,12,15,902.0,129.5,5.1,16.05,908.5,1014.77,784.09
2018,4,8,12,30,903.0,129.0,5.1,16.1,908.0,1012.69,782.57
2018,4,8,12,45,903.0,127.5,5.1,16.15,900.0,1005.05,777.31
2018,4,8,13,0,903.0,126.0,5.1,16.2,892.0,993.88,769.73
2018,4,8,13,15,898.0,125.0,5.1,16.2,874.5,975.08,757.06
2018,4,8,13,30,893.0,124.0,5.1,16.2,857.0,953.02,742.18
2018,4,8,13,45,885.0,123.5,5.15,16.2,832.0,925.68,723.93
2018,4,8,14,0,877.0,123.0,5.2,16.2,807.0,895.5,703.59
2018,4,8,14,15,866.5,122.0,5.25,16.15,775.0,864.03,682.38
2018,4,8,14,30,856.0,121.0,5.3,16.1,743.0,825.91,656.14
2018,4,8,14,45,841.0,119.0,5.4,16.05,704.0,781.16,624.97
2018,4,8,15,0,826.0,117.0,5.5,16.0,665.0,734.87,592.24
2018,4,8,15,15,808.5,114.5,5.5,16.0,621.5,685.08,555.36
2018,4,8,15,30,791.0,112.0,5.5,16.0,578.0,634.52,515.89
2018,4,8,15,45,763.5,109.0,5.75,15.7,528.5,577.61,471.64
2018,4,8,16,0,736.0,106.0,6.0,15.4,479.0,520.76,426.03
2018,4,8,16,15,699.0,102.5,6.05,15.2,427.0,459.79,375.26
2018,4,8,16,30,662.0,99.0,6.1,15.0,375.0,401.31,325.22
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.0,338.55,270.76
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,280.45,219.22
2018,4,8,17,15,493.0,80.5,6.2,14.2,218.0,220.1,165.93
2018,4,8,17,30,424.0,73.0,6.1,13.9,167.0,166.33,118.81
2018,4,8,17,45,323.5,60.5,5.95,13.6,121.0,111.64,74.01
2018,4,8,18,0,223.0,48.0,5.8,13.3,75.0,68.75,41.46
2018,4,8,18,15,132.5,31.0,5.6,13.15,45.0,33.41,11.03
2018,4,8,18,30,42.0,14.0,5.4,13.0,15.0,13.76,0.0
2018,4,8,18,45,21.0,7.0,5.25,12.85,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,5.5,1.45,12.95,5.5,5.41,0.0
2018,4,9,6,0,0.0,11.0,1.5,13.1,11.0,10.61,0.0
2018,4,9,6,15,0.0,23.5,1.6,13.4,23.5,22.69,11.88
2018,4,9,6,30,0.0,36.0,1.7,13.7,36.0,34.76,23.36
2018,4,9,6,45,0.0,53.0,1.85,14.05,53.0,51.19,37.71
2018,4,9,7,0,0.0,70.0,2.0,14.4,70.0,67.71,51.96
2018,4,9,7,15,9.0,89.0,2.0,14.7,92.0,88.98,69.74
2018,4,9,7,30,18.0,108.0,2.0,15.0,114.0,111.35,88.28
2018,4,9,7,45,73.5,145.0,1.95,15.3,176.5,173.68,139.33
2018,4,9,8,0,129.0,182.0,1.9,15.6,239.0,243.97,196.16
2018,4,9,8,15,256.5,189.5,1.9,15.85,319.5,328.87,264.38
2018,4,9,8,30,384.0,197.0,1.9,16.1,400.0,423.5,339.12
2018,4,9,8,45,444.0,199.5,1.9,16.35,454.5,487.35,388.16
2018,4,9,9,0,504.0,202.0,1.9,16.6,509.0,551.67,436.76
2018,4,9,9,15,559.5,197.5,1.85,16.9,560.5,609.49,479.26
2018,4,9,9,30,615.0,193.0,1.8,17.2,612.0,672.78,524.65
2018,4,9,9,45,629.5,201.0,1.75,17.45,649.5,716.67,554.35
2018,4,9,10,0,644.0,209.0,1.7,17.7,687.0,759.55,582.82
2018,4,9,10,15,613.5,235.0,1.65,17.95,705.0,781.1,594.75
2018,4,9,10,30,583.0,261.0,1.6,18.2,723.0,796.98,602.82
2018,4,9,10,45,619.0,252.5,1.6,18.5,755.5,837.62,630.02
2018,4,9,11,0,655.0,244.0,1.6,18.8,788.0,875.77,654.96
2018,4,9,11,15,575.0,285.5,1.55,19.05,769.5,852.92,635.24
2018,4,9,11,30,495.0,327.0,1.5,19.3,751.0,827.68,614.53
2018,4,9,11,45,498.5,330.0,1.5,19.55,760.0,839.03,621.63
2018,4,9,12,0,502.0,333.0,1.5,19.8,769.0,848.28,626.96
2018,4,9,12,15,522.0,326.0,1.45,20.05,779.0,861.0,634.65
2018,4,9,12,30,542.0,319.0,1.4,20.3,789.0,871.42,640.76
2018,4,9,12,45,569.5,301.5,1.3,20.5,790.5,875.57,642.7
2018,4,9,13,0,597.0,284.0,1.2,20.7,792.0,876.82,642.78
2018,4,9,13,15,630.0,262.0,1.05,20.95,789.0,877.37,641.69
2018,4,9,13,30,663.0,240.0,0.9,21.2,786.0,872.87,637.24
2018,4,9,13,45,659.0,231.5,0.7,21.4,761.0,845.1,616.01
2018,4,9,14,0,655.0,223.0,0.5,21.6,736.0,815.04,593.51
2018,4,9,14,15,624.5,223.0,0.65,21.55,696.5,769.23,566.5
2018,4,9,14,30,594.0,223.0,0.8,21.5,657.0,723.03,538.39
2018,4,9,14,45,550.5,218.5,0.95,21.45,604.5,660.27,497.76
2018,4,9,15,0,507.0,214.0,1.1,21.4,552.0,601.21,458.25
2018,4,9,15,15,506.0,200.5,1.1,21.4,519.0,564.25,432.79
2018,4,9,15,30,505.0,187.0,1.1,21.4,486.0,526.02,405.58
2018,4,9,15,45,479.0,179.0,1.8,20.7,444.0,477.25,373.7
2018,4,9,16,0,453.0,171.0,2.5,20.0,402.0,429.84,339.95
2018,4,9,16,15,343.0,168.0,2.8,19.4,332.5,343.72,273.02
2018,4,9,16,30,233.0,165.0,3.1,18.8,263.0,272.42,216.5
2018,4,9,16,45,209.5,141.5,3.4,18.25,220.5,225.76,178.74
2018,4,9,17,0,186.0,118.0,3.7,17.7,178.0,181.57,142.1
2018,4,9,17,15,125.5,98.5,3.8,17.15,136.0,132.42,101.79
2018,4,9,17,30,65.0,79.0,3.9,16.6,94.0,92.03,69.19
2018,4,9,17,45,49.5,60.0,4.0,16.1,69.5,66.04,47.3
2018,4,9,18,0,34.0,41.0,4.1,15.6,45.0,42.89,27.87
2018,4,9,18,15,30.0,26.0,3.8,15.35,28.5,25.48,9.29
2018,4,9,18,30,26.0,11.0,3.5,15.1,12.0,10.81,0.0
2018,4,9,18,45,13.0,5.5,3.25,14.9,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.65,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.8,3.0,2.89,0.0
2018,4,10,6,15,0.0,5.5,2.4,13.95,5.5,5.3,0.0
2018,4,10,6,30,0.0,8.0,2.5,14.1,8.0,7.71,0.79
2018,4,10,6,45,0.5,25.0,2.55,14.3,25.0,24.21,14.9
2018,4,10,7,0,1.0,42.0,2.6,14.5,42.0,40.81,29.16
2018,4,10,7,15,1.0,60.0,2.75,14.65,60.0,58.29,44.07
2018,4,10,7,30,1.0,78.0,2.9,14.8,78.0,75.84,58.84
2018,4,10,7,45,0.5,85.5,3.0,14.9,85.5,82.97,64.67
2018,4,10,8,0,0.0,93.0,3.1,15.0,93.0,90.06,70.37
2018,4,10,8,15,0.0,98.0,3.2,15.1,98.0,94.93,74.16
2018,4,10,8,30,0.0,103.0,3.3,15.2,103.0,99.8,77.92
2018,4,10,8,45,0.0,87.0,3.4,15.25,87.0,84.18,64.73
2018,4,10,9,0,0.0,71.0,3.5,15.3,71.0,68.68,51.71
2018,4,10,9,15,0.0,96.0,3.45,15.4,96.0,92.95,71.56
2018,4,10,9,30,0.0,121.0,3.4,15.5,121.0,117.45,91.36
2018,4,10,9,45,14.5,175.0,3.4,15.55,186.0,182.2,143.99
2018,4,10,10,0,29.0,229.0,3.4,15.6,251.0,253.05,200.42
2018,4,10,10,15,49.0,285.0,3.35,15.6,323.5,328.8,259.77
2018,4,10,10,30,69.0,341.0,3.3,15.6,396.0,406.14,319.1
2018,4,10,10,45,47.0,318.0,3.25,15.65,356.0,364.02,285.43
2018,4,10,11,0,25.0,295.0,3.2,15.7,316.0,320.84,251.18
2018,4,10,11,15,37.5,335.5,3.2,15.65,367.5,375.29,293.36
2018,4,10,11,30,50.0,376.0,3.2,15.6,419.0,430.23,335.04
2018,4,10,11,45,53.0,383.0,3.2,15.55,429.0,441.01,342.96
2018,4,10,12,0,56.0,390.0,3.2,15.5,439.0,451.6,350.94
2018,4,10,12,15,56.5,383.5,3.3,15.45,433.0,445.31,346.46
2018,4,10,12,30,57.0,377.0,3.4,15.4,427.0,438.77,341.88
2018,4,10,12,45,33.0,294.0,3.45,15.35,323.0,328.64,257.51
2018,4,10,13,0,9.0,211.0,3.5,15.3,219.0,215.2,168.53
2018,4,10,13,15,12.5,233.0,3.65,15.2,243.5,240.27,188.93
2018,4,10,13,30,16.0,255.0,3.8,15.1,268.0,265.27,208.96
2018,4,10,13,45,16.0,257.0,3.9,15.05,270.0,266.91,210.47
2018,4,10,14,0,16.0,259.0,4.0,15.0,272.0,268.49,212.05
2018,4,10,14,15,14.5,248.5,4.15,14.95,260.0,256.22,202.72
2018,4,10,14,30,13.0,238.0,4.3,14.9,248.0,244.02,193.47
2018,4,10,14,45,26.0,245.5,4.45,14.8,263.5,265.88,211.87
2018,4,10,15,0,39.0,253.0,4.6,14.7,279.0,281.99,225.63
2018,4,10,15,15,85.5,256.0,4.6,14.7,308.5,315.54,254.06
2018,4,10,15,30,132.0,259.0,4.6,14.7,338.0,349.21,282.1
2018,4,10,15,45,205.5,233.0,4.9,14.55,344.0,359.98,292.77
2018,4,10,16,0,279.0,207.0,5.2,14.4,350.0,366.87,299.56
2018,4,10,16,15,359.5,170.5,5.2,14.3,335.0,354.74,289.83
2018,4,10,16,30,440.0,134.0,5.2,14.2,320.0,336.8,273.83
2018,4,10,16,45,444.0,110.5,5.2,14.1,277.0,289.23,232.33
2018,4,10,17,0,448.0,87.0,5.2,14.0,234.0,240.7,188.81
2018,4,10,17,15,359.0,70.5,5.05,13.75,175.0,172.47,130.36
2018,4,10,17,30,270.0,54.0,4.9,13.5,116.0,114.38,81.37
2018,4,10,17,45,296.5,50.0,4.7,13.25,101.5,97.64,63.78
2018,4,10,18,0,323.0,46.0,4.5,13.0,87.0,77.42,44.73
2018,4,10,18,15,204.5,32.0,4.45,12.8,53.5,37.59,14.58
2018,4,10,18,30,86.0,18.0,4.4,12.6,20.0,17.69,0.0
2018,4,10,18,45,43.0,9.0,4.3,12.4,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,11,5,45,24.0,10.0,3.95,12.1,11.5,9.83,0.0
2018,4,11,6,0,48.0,20.0,3.8,12.2,23.0,18.19,0.0
2018,4,11,6,15,96.5,37.5,3.8,12.4,50.5,42.79,25.08
2018,4,11,6,30,145.0,55.0,3.8,12.6,78.0,72.98,49.2
2018,4,11,6,45,173.0,74.0,3.8,12.8,111.5,106.52,77.63
2018,4,11,7,0,201.0,93.0,3.8,13.0,145.0,143.42,109.65
2018,4,11,7,15,214.0,112.5,3.55,13.05,179.0,179.4,141.51
2018,4,11,7,30,227.0,132.0,3.3,13.1,213.0,216.78,174.1
2018,4,11,7,45,227.0,157.0,3.05,13.2,248.5,255.49,207.12
2018,4,11,8,0,227.0,182.0,2.8,13.3,284.0,294.01,239.01
2018,4,11,8,15,252.0,201.5,2.7,13.35,327.0,339.9,276.29
2018,4,11,8,30,277.0,221.0,2.6,13.4,370.0,387.93,314.53
2018,4,11,8,45,307.5,236.5,2.5,13.5,415.5,437.23,353.06
2018,4,11,9,0,338.0,252.0,2.4,13.6,461.0,488.7,392.46
2018,4,11,9,15,267.0,284.5,2.6,13.7,456.5,486.91,389.18
2018,4,11,9,30,196.0,317.0,2.8,13.8,452.0,473.08,376.59
2018,4,11,9,45,266.5,320.5,3.05,13.9,514.5,546.48,434.13
2018,4,11,10,0,337.0,324.0,3.3,14.0,577.0,618.5,489.52
2018,4,11,10,15,406.5,313.5,3.6,14.0,630.5,684.63,540.44
2018,4,11,10,30,476.0,303.0,3.9,14.0,684.0,747.77,588.88
2018,4,11,10,45,452.0,323.0,4.25,14.0,693.0,758.96,596.64
2018,4,11,11,0,428.0,343.0,4.6,14.0,702.0,767.31,603.21
2018,4,11,11,15,426.0,351.5,4.8,14.0,714.0,782.05,614.46
2018,4,11,11,30,424.0,360.0,5.0,14.0,726.0,794.94,624.34
2018,4,11,11,45,380.5,380.5,5.15,14.0,711.0,771.5,606.21
2018,4,11,12,0,337.0,401.0,5.3,14.0,696.0,752.86,591.51
2018,4,11,12,15,323.0,404.0,5.45,14.0,686.5,742.75,584.26
2018,4,11,12,30,309.0,407.0,5.6,14.0,677.0,731.23,575.92
2018,4,11,12,45,239.0,387.0,5.7,14.0,594.5,640.28,506.66
2018,4,11,13,0,169.0,367.0,5.8,14.0,512.0,541.64,430.53
2018,4,11,13,15,101.5,341.5,5.8,14.0,428.0,448.75,357.21
2018,4,11,13,30,34.0,316.0,5.8,14.0,344.0,350.46,278.32
2018,4,11,13,45,167.0,306.5,5.85,14.0,438.5,466.06,374.6
2018,4,11,14,0,300.0,297.0,5.9,14.0,533.0,574.07,462.47
2018,4,11,14,15,482.0,246.5,5.95,14.0,608.5,672.14,543.11
2018,4,11,14,30,664.0,196.0,6.0,14.0,684.0,753.16,609.35
2018,4,11,14,45,478.0,240.5,6.05,14.0,582.5,627.63,509.06
2018,4,11,15,0,292.0,285.0,6.1,14.0,481.0,511.44,414.75
2018,4,11,15,15,252.0,271.0,6.1,14.0,432.5,456.06,371.0
2018,4,11,15,30,212.0,257.0,6.1,14.0,384.0,399.05,325.35
2018,4,11,15,45,178.0,240.5,6.35,13.9,341.0,351.12,286.88
2018,4,11,16,0,144.0,224.0,6.6,13.8,298.0,306.09,250.3
2018,4,11,16,15,100.0,164.0,6.65,13.75,213.0,215.16,175.58
2018,4,11,16,30,56.0,104.0,6.7,13.7,128.0,127.19,102.18
2018,4,11,16,45,34.5,67.5,6.8,13.6,81.5,79.52,61.95
2018,4,11,17,0,13.0,31.0,6.9,13.5,35.0,34.56,23.77
2018,4,11,17,15,19.0,50.5,7.15,13.35,55.5,54.52,40.54
2018,4,11,17,30,25.0,70.0,7.4,13.2,76.0,73.64,56.21
2018,4,11,17,45,13.5,55.5,7.7,13.05,58.5,55.7,40.84
2018,4,11,18,0,2.0,41.0,8.0,12.9,41.0,39.6,26.97
2018,4,11,18,15,1.0,25.0,7.85,12.7,25.0,23.98,10.66
2018,4,11,18,30,0.0,9.0,7.7,12.5,9.0,8.85,0.0
2018,4,11,18,45,0.0,4.5,7.6,12.3,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,12,5,45,38.5,11.0,5.3,10.85,13.5,10.81,0.0
2018,4,12,6,0,77.0,22.0,5.3,11.1,27.0,20.73,0.0
2018,4,12,6,15,201.0,39.0,5.45,11.3,67.5,52.57,29.52
2018,4,12,6,30,325.0,56.0,5.6,11.5,108.0,99.44,63.84
2018,4,12,6,45,419.5,66.0,5.75,11.65,159.0,148.42,103.63
2018,4,12,7,0,514.0,76.0,5.9,11.8,210.0,209.42,156.05
2018,4,12,7,15,568.5,83.0,5.85,11.9,262.0,264.64,206.09
2018,4,12,7,30,623.0,90.0,5.8,12.0,314.0,325.5,260.76
2018,4,12,7,45,658.0,96.5,5.8,12.1,366.0,382.86,312.09
2018,4,12,8,0,693.0,103.0,5.8,12.2,418.0,443.03,364.56
2018,4,12,8,15,686.0,115.5,5.7,12.3,457.0,489.51,404.4
2018,4,12,8,30,679.0,128.0,5.6,12.4,496.0,533.92,441.23
2018,4,12,8,45,672.5,143.5,5.55,12.5,534.5,579.54,477.86
2018,4,12,9,0,666.0,159.0,5.5,12.6,573.0,622.93,511.71
2018,4,12,9,15,730.5,149.0,5.4,12.75,631.5,688.68,563.29
2018,4,12,9,30,795.0,139.0,5.3,12.9,690.0,755.84,613.69
2018,4,12,9,45,816.5,138.5,5.25,13.0,730.0,802.66,646.96
2018,4,12,10,0,838.0,138.0,5.2,13.1,770.0,848.35,679.06
2018,4,12,10,15,846.5,140.5,5.15,13.2,800.0,884.54,703.83
2018,4,12,10,30,855.0,143.0,5.1,13.3,830.0,918.26,726.65
2018,4,12,10,45,860.0,145.0,5.05,13.4,852.5,945.61,744.74
2018,4,12,11,0,865.0,147.0,5.0,13.5,875.0,969.99,760.67
2018,4,12,11,15,866.5,149.0,5.1,13.55,889.0,987.93,773.35
2018,4,12,11,30,868.0,151.0,5.2,13.6,903.0,1002.56,783.82
2018,4,12,11,45,865.0,155.0,5.25,13.65,909.0,1011.56,790.04
2018,4,12,12,0,862.0,159.0,5.3,13.7,915.0,1017.06,793.96
2018,4,12,12,15,859.0,161.0,5.5,13.7,913.5,1017.0,795.36
2018,4,12,12,30,856.0,163.0,5.7,13.7,912.0,1013.49,794.42
2018,4,12,12,45,807.0,184.5,5.9,13.75,885.0,982.41,773.53
2018,4,12,13,0,758.0,206.0,6.1,13.8,858.0,953.21,753.94
2018,4,12,13,15,795.5,185.0,6.2,13.8,857.5,950.93,753.5
2018,4,12,13,30,833.0,164.0,6.3,13.8,857.0,948.75,753.13
2018,4,12,13,45,828.5,160.0,6.4,13.75,832.5,921.68,734.68
2018,4,12,14,0,824.0,156.0,6.5,13.7,808.0,891.78,714.18
2018,4,12,14,15,814.5,152.5,6.55,13.65,775.5,855.51,688.56
2018,4,12,14,30,805.0,149.0,6.6,13.6,743.0,817.03,661.14
2018,4,12,14,45,795.5,144.0,6.7,13.55,706.0,775.01,630.97
2018,4,12,15,0,786.0,139.0,6.8,13.5,669.0,731.22,599.11
2018,4,12,15,15,767.5,135.5,6.8,13.5,625.5,682.45,561.19
2018,4,12,15,30,749.0,132.0,6.8,13.5,582.0,631.67,520.76
2018,4,12,15,45,729.5,126.0,6.85,13.4,535.0,577.45,477.09
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,523.39,432.49
2018,4,12,16,15,682.0,113.5,6.85,13.2,437.5,464.99,383.1
2018,4,12,16,30,654.0,107.0,6.8,13.1,387.0,408.21,333.89
2018,4,12,16,45,613.0,99.5,6.75,12.95,335.0,347.22,280.27
2018,4,12,17,0,572.0,92.0,6.7,12.8,283.0,289.92,228.81
2018,4,12,17,15,511.5,83.5,6.55,12.65,232.0,230.14,175.31
2018,4,12,17,30,451.0,75.0,6.4,12.5,181.0,175.92,127.01
2018,4,12,17,45,362.5,63.5,6.3,12.35,134.5,122.15,81.9
2018,4,12,18,0,274.0,52.0,6.2,12.2,88.0,78.69,48.11
2018,4,12,18,15,170.5,35.5,6.05,12.05,54.5,39.98,18.61
2018,4,12,18,30,67.0,19.0,5.9,11.9,21.0,18.68,0.0
2018,4,12,18,45,33.5,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
