Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,13,30,923.0,105.0,4.0,19.3,952.0,985.97,744.04
2018,6,1,13,45,918.0,104.0,4.2,19.3,928.5,960.6,728.71
2018,6,1,14,0,913.0,103.0,4.4,19.3,905.0,932.36,711.3
2018,6,1,14,15,906.5,101.5,4.55,19.2,875.0,899.58,690.96
2018,6,1,14,30,900.0,100.0,4.7,19.1,845.0,864.32,668.55
2018,6,1,14,45,891.0,98.5,4.9,19.0,809.0,824.73,642.98
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,783.21,615.5
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,737.77,583.5
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,691.08,550.24
2018,6,1,15,45,843.0,92.0,5.35,18.5,647.0,640.93,514.0
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,590.29,475.4
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,536.53,432.34
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,482.86,388.13
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,425.74,339.99
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,370.28,291.86
2018,6,1,17,15,703.0,73.5,5.7,16.6,354.5,313.97,242.06
2018,6,1,17,30,668.0,70.0,5.6,16.2,304.0,259.72,193.28
2018,6,1,17,45,618.5,65.0,5.5,15.85,254.5,205.09,144.62
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,155.71,101.57
2018,6,1,18,15,496.5,53.0,5.15,15.2,159.5,107.15,62.93
2018,6,1,18,30,424.0,46.0,4.9,14.9,114.0,66.79,35.51
2018,6,1,18,45,314.0,36.5,4.6,14.65,77.5,32.0,21.35
2018,6,1,19,0,204.0,27.0,4.3,14.4,41.0,21.32,5.14
2018,6,1,19,15,114.0,16.0,4.05,14.3,22.5,15.73,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.15,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.5,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,93.0,14.0,1.5,13.1,16.0,13.76,0.0
2018,6,2,5,15,209.0,25.0,1.45,13.25,44.0,20.49,3.45
2018,6,2,5,30,325.0,36.0,1.4,13.4,72.0,30.47,20.13
2018,6,2,5,45,417.0,43.5,1.35,13.6,114.0,62.47,32.77
2018,6,2,6,0,509.0,51.0,1.3,13.8,156.0,104.95,60.87
2018,6,2,6,15,569.0,56.5,1.3,14.05,204.0,150.37,97.06
2018,6,2,6,30,629.0,62.0,1.3,14.3,252.0,202.43,141.49
2018,6,2,6,45,671.0,66.5,1.3,14.55,302.5,255.98,188.82
2018,6,2,7,0,713.0,71.0,1.3,14.8,353.0,312.5,238.36
2018,6,2,7,15,742.5,74.0,1.4,15.15,403.5,366.59,285.44
2018,6,2,7,30,772.0,77.0,1.5,15.5,454.0,423.02,333.15
2018,6,2,7,45,794.5,80.0,1.6,15.85,503.5,478.04,378.43
2018,6,2,8,0,817.0,83.0,1.7,16.2,553.0,534.12,423.15
2018,6,2,8,15,834.0,85.0,1.8,16.7,599.5,586.38,463.48
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,638.63,502.63
2018,6,2,8,45,864.5,88.5,2.0,17.7,689.0,687.64,537.62
2018,6,2,9,0,878.0,90.0,2.1,18.2,732.0,735.78,570.01
2018,6,2,9,15,884.0,94.0,2.1,18.55,770.0,779.55,598.46
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,821.39,625.16
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,858.41,648.55
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,892.8,669.97
2018,6,2,10,15,897.5,110.0,2.2,20.0,896.5,923.94,688.85
2018,6,2,10,30,903.0,111.0,2.2,20.3,923.0,952.43,705.86
2018,6,2,10,45,906.5,112.5,2.25,20.6,943.0,976.75,720.6
2018,6,2,11,0,910.0,114.0,2.3,20.9,963.0,998.07,733.42
2018,6,2,11,15,913.0,114.0,2.35,21.15,976.0,1014.3,743.12
2018,6,2,11,30,916.0,114.0,2.4,21.4,989.0,1027.33,750.87
2018,6,2,11,45,917.0,115.0,2.4,21.6,995.0,1036.13,755.59
2018,6,2,12,0,918.0,116.0,2.4,21.8,1001.0,1041.6,758.32
2018,6,2,12,15,920.0,114.0,2.5,21.95,1000.0,1041.71,758.99
2018,6,2,12,30,922.0,112.0,2.6,22.1,999.0,1038.47,757.62
2018,6,2,12,45,925.5,109.0,2.7,22.2,992.0,1032.33,754.63
2018,6,2,13,0,929.0,106.0,2.8,22.3,985.0,1022.77,749.49
2018,6,2,13,15,926.0,105.5,2.95,22.2,969.0,1006.06,740.75
2018,6,2,13,30,923.0,105.0,3.1,22.1,953.0,986.18,729.89
2018,6,2,13,45,917.5,104.5,3.2,22.05,929.5,960.9,714.82
2018,6,2,14,0,912.0,104.0,3.3,22.0,906.0,932.79,697.76
2018,6,2,14,15,904.5,103.5,3.45,21.8,876.0,900.22,678.23
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,865.25,656.76
2018,6,2,14,45,887.5,101.5,3.7,21.45,810.0,825.41,631.17
2018,6,2,15,0,878.0,100.0,3.8,21.3,774.0,783.68,603.91
2018,6,2,15,15,866.5,97.5,3.8,21.3,733.0,737.8,572.54
2018,6,2,15,30,855.0,95.0,3.8,21.3,692.0,690.63,539.87
2018,6,2,15,45,839.0,93.5,3.95,20.85,647.0,640.51,504.34
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,590.4,466.97
2018,6,2,16,15,803.0,89.5,4.1,20.05,554.0,536.24,424.84
2018,6,2,16,30,783.0,87.0,4.1,19.7,506.0,482.62,381.85
2018,6,2,16,45,756.5,83.5,4.1,19.4,455.5,425.88,335.07
2018,6,2,17,0,730.0,80.0,4.1,19.1,405.0,370.89,288.36
2018,6,2,17,15,694.0,76.0,3.95,18.7,354.5,313.15,238.46
2018,6,2,17,30,658.0,72.0,3.8,18.3,304.0,259.59,191.17
2018,6,2,17,45,608.0,67.0,3.7,17.9,255.0,205.35,143.7
2018,6,2,18,0,558.0,62.0,3.6,17.5,206.0,156.43,101.68
2018,6,2,18,15,484.5,54.5,3.4,17.15,160.0,107.81,63.42
2018,6,2,18,30,411.0,47.0,3.2,16.8,114.0,67.5,36.1
2018,6,2,18,45,302.0,37.5,3.05,16.45,77.5,33.31,18.86
2018,6,2,19,0,193.0,28.0,2.9,16.1,41.0,22.12,6.4
2018,6,2,19,15,107.5,16.5,2.8,15.9,22.5,16.22,0.0
2018,6,2,19,30,22.0,5.0,2.7,15.7,4.0,0.0,0.0
2018,6,2,19,45,11.0,2.5,2.55,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,3,4,45,40.0,7.0,2.3,13.25,8.0,0.0,0.0
2018,6,3,5,0,80.0,14.0,2.4,13.4,16.0,13.76,0.0
2018,6,3,5,15,190.0,25.5,2.35,13.55,43.5,20.08,3.73
2018,6,3,5,30,300.0,37.0,2.3,13.7,71.0,31.38,20.88
2018,6,3,5,45,391.5,45.5,2.25,13.9,112.5,62.9,33.9
2018,6,3,6,0,483.0,54.0,2.2,14.1,154.0,104.83,61.87
2018,6,3,6,15,544.5,60.0,2.15,14.3,201.5,149.52,97.47
2018,6,3,6,30,606.0,66.0,2.1,14.5,249.0,201.04,141.44
2018,6,3,6,45,649.5,70.0,2.0,14.75,299.0,252.14,186.79
2018,6,3,7,0,693.0,74.0,1.9,15.0,349.0,308.65,236.4
2018,6,3,7,15,701.0,83.0,1.95,15.3,393.5,358.23,280.26
2018,6,3,7,30,709.0,92.0,2.0,15.6,438.0,409.0,323.68
2018,6,3,7,45,733.0,96.5,2.0,15.95,487.5,463.84,368.62
2018,6,3,8,0,757.0,101.0,2.0,16.3,537.0,519.21,412.54
2018,6,3,8,15,797.5,96.5,2.1,16.5,590.0,576.4,457.45
2018,6,3,8,30,838.0,92.0,2.2,16.7,643.0,635.12,502.45
2018,6,3,8,45,851.5,94.0,2.25,16.9,686.0,684.07,538.16
2018,6,3,9,0,865.0,96.0,2.3,17.1,729.0,732.16,571.12
2018,6,3,9,15,874.5,98.5,2.4,17.25,767.5,776.59,601.48
2018,6,3,9,30,884.0,101.0,2.5,17.4,806.0,819.37,630.42
2018,6,3,9,45,890.5,103.0,2.6,17.55,838.5,857.26,655.73
2018,6,3,10,0,897.0,105.0,2.7,17.7,871.0,892.89,679.38
2018,6,3,10,15,854.5,135.0,2.8,17.75,883.0,910.14,690.64
2018,6,3,10,30,812.0,165.0,2.9,17.8,895.0,926.74,701.69
2018,6,3,10,45,817.0,167.0,3.05,17.85,915.5,951.4,718.68
2018,6,3,11,0,822.0,169.0,3.2,17.9,936.0,973.4,733.83
2018,6,3,11,15,873.5,138.5,3.3,17.95,964.0,1000.05,751.79
2018,6,3,11,30,925.0,108.0,3.4,18.0,992.0,1030.04,771.98
2018,6,3,11,45,865.5,145.0,3.45,18.0,976.0,1014.67,761.55
2018,6,3,12,0,806.0,182.0,3.5,18.0,960.0,1001.62,753.16
2018,6,3,12,15,686.5,254.0,3.65,17.9,916.0,959.04,725.68
2018,6,3,12,30,567.0,326.0,3.8,17.8,872.0,909.17,689.44
2018,6,3,12,45,598.5,306.0,3.9,17.75,877.5,915.93,696.5
2018,6,3,13,0,630.0,286.0,4.0,17.7,883.0,920.08,701.37
2018,6,3,13,15,717.5,235.5,4.1,17.55,904.0,944.42,721.01
2018,6,3,13,30,805.0,185.0,4.2,17.4,925.0,959.79,732.99
2018,6,3,13,45,818.0,171.0,4.3,17.25,906.5,940.27,720.95
2018,6,3,14,0,831.0,157.0,4.4,17.1,888.0,917.31,706.95
2018,6,3,14,15,850.5,138.5,4.5,17.0,865.0,888.5,688.7
2018,6,3,14,30,870.0,120.0,4.6,16.9,842.0,860.03,670.54
2018,6,3,14,45,872.5,111.5,4.65,16.75,809.0,823.82,646.41
2018,6,3,15,0,875.0,103.0,4.7,16.6,776.0,784.91,620.08
2018,6,3,15,15,863.0,101.0,4.7,16.6,735.0,739.33,587.91
2018,6,3,15,30,851.0,99.0,4.7,16.6,694.0,692.51,554.47
2018,6,3,15,45,836.5,96.0,4.8,16.3,649.0,642.07,517.19
2018,6,3,16,0,822.0,93.0,4.9,16.0,604.0,591.51,478.16
2018,6,3,16,15,803.0,90.5,4.9,15.85,556.5,537.98,435.08
2018,6,3,16,30,784.0,88.0,4.9,15.7,509.0,484.89,391.16
2018,6,3,16,45,758.0,84.5,4.9,15.5,459.0,428.33,343.35
2018,6,3,17,0,732.0,81.0,4.9,15.3,409.0,373.48,295.64
2018,6,3,17,15,696.5,77.0,4.9,15.1,358.0,315.79,244.69
2018,6,3,17,30,661.0,73.0,4.9,14.9,307.0,262.23,196.4
2018,6,3,17,45,611.0,68.0,4.9,14.7,257.5,207.79,147.84
2018,6,3,18,0,561.0,63.0,4.9,14.5,208.0,158.67,104.86
2018,6,3,18,15,489.0,56.0,4.8,14.3,162.5,110.46,66.23
2018,6,3,18,30,417.0,49.0,4.7,14.1,117.0,70.43,38.61
2018,6,3,18,45,311.0,38.5,4.6,13.95,80.0,34.85,19.99
2018,6,3,19,0,205.0,28.0,4.5,13.8,43.0,22.07,7.27
2018,6,3,19,15,115.0,17.0,4.4,13.75,24.0,16.71,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.25,13.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.2,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.3,17.0,14.74,0.0
2018,6,4,5,15,215.5,25.5,6.15,13.5,45.5,20.89,4.51
2018,6,4,5,30,333.0,36.0,6.3,13.7,74.0,30.61,20.22
2018,6,4,5,45,423.0,44.0,6.4,13.9,116.0,63.42,33.26
2018,6,4,6,0,513.0,52.0,6.5,14.1,158.0,106.45,62.05
2018,6,4,6,15,571.5,57.5,6.6,14.25,206.0,151.8,98.69
2018,6,4,6,30,630.0,63.0,6.7,14.4,254.0,203.61,143.82
2018,6,4,6,45,670.0,67.5,6.75,14.55,304.0,255.49,191.1
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,312.35,242.73
2018,6,4,7,15,694.0,86.5,6.75,14.8,393.0,358.82,285.96
2018,6,4,7,30,678.0,101.0,6.7,14.9,432.0,403.95,326.62
2018,6,4,7,45,593.5,139.5,6.65,15.0,451.5,436.18,355.05
2018,6,4,8,0,509.0,178.0,6.6,15.1,471.0,457.39,372.85
2018,6,4,8,15,468.5,208.5,6.55,15.2,496.0,489.31,398.26
2018,6,4,8,30,428.0,239.0,6.5,15.3,521.0,516.57,419.04
2018,6,4,8,45,445.5,251.5,6.45,15.45,562.0,561.55,454.1
2018,6,4,9,0,463.0,264.0,6.4,15.6,603.0,607.01,488.91
2018,6,4,9,15,496.5,263.5,6.4,15.65,644.5,652.18,523.88
2018,6,4,9,30,530.0,263.0,6.4,15.7,686.0,698.47,559.32
2018,6,4,9,45,571.0,257.5,6.4,15.8,730.5,747.97,596.88
2018,6,4,10,0,612.0,252.0,6.4,15.9,775.0,797.38,633.96
2018,6,4,10,15,746.5,190.0,6.4,15.9,848.0,874.31,692.01
2018,6,4,10,30,881.0,128.0,6.4,15.9,921.0,948.79,745.31
2018,6,4,10,45,885.0,130.0,6.4,15.95,941.5,973.63,762.06
2018,6,4,11,0,889.0,132.0,6.4,16.0,962.0,995.57,776.96
2018,6,4,11,15,910.5,121.5,6.45,16.0,982.0,1019.11,793.51
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,1039.9,808.14
2018,6,4,11,45,933.0,111.5,6.5,15.95,1008.0,1048.37,813.96
2018,6,4,12,0,934.0,112.0,6.5,15.9,1014.0,1053.47,817.56
2018,6,4,12,15,933.5,112.0,6.6,15.95,1012.0,1053.18,817.78
2018,6,4,12,30,933.0,112.0,6.7,16.0,1010.0,1049.49,815.73
2018,6,4,12,45,931.5,111.5,6.75,16.0,1001.0,1040.94,810.18
2018,6,4,13,0,930.0,111.0,6.8,16.0,992.0,1029.05,802.36
2018,6,4,13,15,908.5,122.5,6.8,16.0,971.0,1006.65,786.81
2018,6,4,13,30,887.0,134.0,6.8,16.0,950.0,981.66,769.48
2018,6,4,13,45,872.5,137.5,6.8,16.0,923.5,952.89,749.41
2018,6,4,14,0,858.0,141.0,6.8,16.0,897.0,921.81,727.64
2018,6,4,14,15,859.5,134.0,6.85,15.95,869.5,892.23,707.29
2018,6,4,14,30,861.0,127.0,6.9,15.9,842.0,859.83,684.74
2018,6,4,14,45,867.5,116.5,6.9,15.85,810.5,825.25,660.26
2018,6,4,15,0,874.0,106.0,6.9,15.8,779.0,787.68,633.38
2018,6,4,15,15,864.5,103.0,6.9,15.8,739.0,743.01,600.8
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,696.9,566.82
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,647.32,528.64
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,597.65,488.88
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,542.89,443.85
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,488.66,398.14
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,431.83,349.26
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,376.85,300.73
2018,6,4,17,15,696.0,80.5,6.9,14.6,362.0,319.83,249.74
2018,6,4,17,30,661.0,77.0,6.9,14.4,312.0,266.9,201.49
2018,6,4,17,45,606.5,70.5,6.85,14.2,260.0,209.9,150.55
2018,6,4,18,0,552.0,64.0,6.8,14.0,208.0,158.74,105.77
2018,6,4,18,15,478.5,57.0,6.7,13.85,162.5,110.78,67.14
2018,6,4,18,30,405.0,50.0,6.6,13.7,117.0,71.15,39.58
2018,6,4,18,45,299.0,40.0,6.5,13.55,80.5,35.72,20.58
2018,6,4,19,0,193.0,30.0,6.4,13.4,44.0,23.72,8.97
2018,6,4,19,15,107.5,17.5,6.35,13.3,24.5,17.2,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,23.0,7.0,6.35,12.5,7.5,0.0,0.0
2018,6,5,5,0,46.0,14.0,6.5,12.6,15.0,13.76,0.0
2018,6,5,5,15,133.0,28.5,6.55,12.7,41.5,22.6,5.75
2018,6,5,5,30,220.0,43.0,6.6,12.8,68.0,35.28,24.28
2018,6,5,5,45,271.5,55.0,6.7,12.95,101.0,63.66,38.65
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,97.7,63.17
2018,6,5,6,15,308.0,85.5,6.7,13.2,163.5,132.01,93.58
2018,6,5,6,30,293.0,104.0,6.6,13.3,193.0,165.06,124.12
2018,6,5,6,45,363.5,112.5,6.55,13.45,243.5,210.77,162.88
2018,6,5,7,0,434.0,121.0,6.5,13.6,294.0,264.27,208.86
2018,6,5,7,15,436.5,139.5,6.45,13.75,333.5,307.99,247.7
2018,6,5,7,30,439.0,158.0,6.4,13.9,373.0,351.63,285.56
2018,6,5,7,45,385.5,191.0,6.3,14.0,394.0,381.26,310.83
2018,6,5,8,0,332.0,224.0,6.2,14.1,415.0,403.1,328.57
2018,6,5,8,15,367.0,236.0,6.1,14.25,464.0,453.14,369.01
2018,6,5,8,30,402.0,248.0,6.0,14.4,513.0,508.46,412.87
2018,6,5,8,45,337.5,283.0,5.9,14.5,515.5,515.18,416.24
2018,6,5,9,0,273.0,318.0,5.8,14.6,518.0,518.35,416.38
2018,6,5,9,15,235.5,345.0,5.75,14.65,524.0,528.52,422.49
2018,6,5,9,30,198.0,372.0,5.7,14.7,530.0,531.45,422.84
2018,6,5,9,45,217.5,387.5,5.65,14.75,568.0,571.14,452.94
2018,6,5,10,0,237.0,403.0,5.6,14.8,606.0,615.89,486.39
2018,6,5,10,15,310.5,393.5,5.55,14.85,668.0,680.37,536.27
2018,6,5,10,30,384.0,384.0,5.5,14.9,730.0,747.57,587.41
2018,6,5,10,45,470.5,349.5,5.45,14.9,782.5,808.82,634.38
2018,6,5,11,0,557.0,315.0,5.4,14.9,835.0,867.08,678.72
2018,6,5,11,15,625.5,284.5,5.4,14.85,876.5,912.95,713.59
2018,6,5,11,30,694.0,254.0,5.4,14.8,918.0,957.76,746.74
2018,6,5,11,45,633.5,298.0,5.4,14.8,907.0,946.94,736.9
2018,6,5,12,0,573.0,342.0,5.4,14.8,896.0,933.23,724.58
2018,6,5,12,15,605.0,319.0,5.45,14.75,903.0,941.97,732.69
2018,6,5,12,30,637.0,296.0,5.5,14.7,910.0,948.99,739.5
2018,6,5,12,45,546.0,341.5,5.55,14.65,864.0,899.52,701.39
2018,6,5,13,0,455.0,387.0,5.6,14.6,818.0,849.45,662.75
2018,6,5,13,15,616.0,293.0,5.65,14.6,866.0,903.88,709.05
2018,6,5,13,30,777.0,199.0,5.7,14.6,914.0,947.48,743.19
2018,6,5,13,45,845.5,155.5,5.7,14.6,916.0,950.52,745.83
2018,6,5,14,0,914.0,112.0,5.7,14.6,918.0,943.65,741.66
2018,6,5,14,15,907.5,110.5,5.7,14.65,888.0,911.05,718.83
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,875.96,694.24
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,836.84,666.69
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,795.72,637.44
2018,6,5,15,15,873.5,102.5,5.7,14.7,746.0,749.7,604.26
2018,6,5,15,30,862.0,100.0,5.7,14.7,705.0,702.37,569.76
2018,6,5,15,45,846.5,98.0,5.7,14.65,659.5,651.88,530.9
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,601.36,490.49
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,546.34,445.63
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,491.93,400.1
2018,6,5,16,45,761.5,88.5,5.7,14.3,466.5,435.46,351.74
2018,6,5,17,0,734.0,86.0,5.7,14.2,416.0,380.82,303.69
2018,6,5,17,15,696.5,81.5,5.7,14.0,364.5,321.77,251.32
2018,6,5,17,30,659.0,77.0,5.7,13.8,313.0,267.1,201.86
2018,6,5,17,45,604.5,72.5,5.7,13.65,262.5,212.11,152.65
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,162.92,109.53
2018,6,5,18,15,476.0,60.5,5.6,13.3,166.0,114.46,70.45
2018,6,5,18,30,402.0,53.0,5.5,13.1,120.0,74.43,42.4
2018,6,5,18,45,295.0,42.0,5.4,12.95,82.5,37.83,22.15
2018,6,5,19,0,188.0,31.0,5.3,12.8,45.0,24.53,10.15
2018,6,5,19,15,105.0,18.0,5.3,12.75,25.0,17.69,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,10.81,0.0
2018,6,6,5,15,29.5,25.0,5.25,13.1,28.0,21.98,5.73
2018,6,6,5,30,49.0,39.0,5.3,13.2,45.0,34.4,23.53
2018,6,6,5,45,88.0,57.5,5.35,13.3,73.5,57.26,39.4
2018,6,6,6,0,127.0,76.0,5.4,13.4,102.0,84.83,60.75
2018,6,6,6,15,91.5,73.0,5.4,13.5,94.5,84.77,62.75
2018,6,6,6,30,56.0,70.0,5.4,13.6,87.0,79.88,60.6
2018,6,6,6,45,29.0,70.5,5.4,13.7,79.5,76.38,58.8
2018,6,6,7,0,2.0,71.0,5.4,13.8,72.0,69.32,53.4
2018,6,6,7,15,13.0,118.0,5.45,13.95,124.5,118.91,94.84
2018,6,6,7,30,24.0,165.0,5.5,14.1,177.0,169.78,136.77
2018,6,6,7,45,60.5,204.5,5.5,14.25,238.5,228.35,184.63
2018,6,6,8,0,97.0,244.0,5.5,14.4,300.0,290.36,234.8
2018,6,6,8,15,187.5,259.0,5.55,14.55,378.5,366.45,296.69
2018,6,6,8,30,278.0,274.0,5.6,14.7,457.0,451.53,365.07
2018,6,6,8,45,261.5,296.0,5.6,14.8,477.5,475.62,382.94
2018,6,6,9,0,245.0,318.0,5.6,14.9,498.0,497.75,399.1
2018,6,6,9,15,192.0,343.5,5.65,14.95,489.0,489.93,391.07
2018,6,6,9,30,139.0,369.0,5.7,15.0,480.0,480.74,381.77
2018,6,6,9,45,152.0,388.5,5.7,15.1,514.5,516.93,409.23
2018,6,6,10,0,165.0,408.0,5.7,15.2,549.0,553.56,436.67
2018,6,6,10,15,158.0,423.5,5.75,15.25,562.0,568.44,447.04
2018,6,6,10,30,151.0,439.0,5.8,15.3,575.0,582.44,456.78
2018,6,6,10,45,167.5,449.5,5.8,15.35,603.5,612.77,479.56
2018,6,6,11,0,184.0,460.0,5.8,15.4,632.0,643.13,502.21
2018,6,6,11,15,178.0,467.0,5.85,15.45,635.5,647.72,505.01
2018,6,6,11,30,172.0,474.0,5.9,15.5,639.0,651.4,507.28
2018,6,6,11,45,381.5,379.0,5.9,15.55,747.0,776.65,607.9
2018,6,6,12,0,591.0,284.0,5.9,15.6,855.0,892.95,699.37
2018,6,6,12,15,728.5,216.5,5.95,15.6,919.5,962.71,751.15
2018,6,6,12,30,866.0,149.0,6.0,15.6,984.0,1019.6,791.79
2018,6,6,12,45,855.5,154.0,6.0,15.6,972.5,1008.14,783.55
2018,6,6,13,0,845.0,159.0,6.0,15.6,961.0,999.36,777.71
2018,6,6,13,15,840.5,158.5,5.95,15.6,944.5,982.33,765.73
2018,6,6,13,30,836.0,158.0,5.9,15.6,928.0,962.43,751.83
2018,6,6,13,45,829.5,157.0,5.9,15.65,905.0,937.41,734.46
2018,6,6,14,0,823.0,156.0,5.9,15.7,882.0,909.86,715.28
2018,6,6,14,15,814.5,154.5,5.9,15.65,853.0,877.66,692.96
2018,6,6,14,30,806.0,153.0,5.9,15.6,824.0,843.35,669.01
2018,6,6,14,45,793.0,152.0,5.95,15.55,788.5,803.98,641.37
2018,6,6,15,0,780.0,151.0,6.0,15.5,753.0,763.21,612.44
2018,6,6,15,15,765.5,147.5,6.0,15.5,712.5,717.66,579.26
2018,6,6,15,30,751.0,144.0,6.0,15.5,672.0,671.69,543.9
2018,6,6,15,45,730.5,141.5,6.1,15.3,627.5,621.66,505.3
2018,6,6,16,0,710.0,139.0,6.2,15.1,583.0,571.87,465.97
2018,6,6,16,15,684.5,135.5,6.25,14.9,536.0,518.8,422.99
2018,6,6,16,30,659.0,132.0,6.3,14.7,489.0,466.99,380.01
2018,6,6,16,45,625.5,127.0,6.35,14.5,439.0,411.62,333.19
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,358.9,287.57
2018,6,6,17,15,550.5,114.5,6.35,14.15,339.5,303.9,239.36
2018,6,6,17,30,509.0,107.0,6.3,14.0,290.0,251.88,193.25
2018,6,6,17,45,454.5,98.0,6.25,13.8,242.5,200.66,148.39
2018,6,6,18,0,400.0,89.0,6.2,13.6,195.0,155.28,109.41
2018,6,6,18,15,328.0,77.0,6.1,13.45,151.5,110.88,73.89
2018,6,6,18,30,256.0,65.0,6.0,13.3,108.0,74.48,47.59
2018,6,6,18,45,173.5,48.0,5.9,13.2,73.0,42.89,27.42
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,25.62,11.42
2018,6,6,19,15,48.5,17.5,5.75,13.05,21.0,17.2,0.0
2018,6,6,19,30,6.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,9.83,0.0
2018,6,7,5,15,22.5,25.0,4.95,12.85,27.5,22.91,6.49
2018,6,7,5,30,42.0,40.0,5.0,13.0,45.0,35.13,24.19
2018,6,7,5,45,78.5,58.0,5.1,13.15,72.5,57.08,39.61
2018,6,7,6,0,115.0,76.0,5.2,13.3,100.0,83.41,60.1
2018,6,7,6,15,239.0,90.0,5.2,13.45,157.0,124.77,90.26
2018,6,7,6,30,363.0,104.0,5.2,13.6,214.0,180.6,134.31
2018,6,7,6,45,465.5,107.0,5.25,13.75,275.0,234.28,179.11
2018,6,7,7,0,568.0,110.0,5.3,13.9,336.0,299.86,234.87
2018,6,7,7,15,605.5,115.5,5.25,14.05,386.0,351.97,280.77
2018,6,7,7,30,643.0,121.0,5.2,14.2,436.0,407.45,328.65
2018,6,7,7,45,673.5,125.5,5.2,14.35,486.0,461.57,374.56
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,517.76,421.06
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,570.26,463.57
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,623.52,505.63
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,672.52,543.36
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,721.35,580.07
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,767.51,613.55
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,812.89,646.18
2018,6,7,9,45,843.5,137.5,5.35,15.2,835.5,854.31,675.84
2018,6,7,10,0,864.0,133.0,5.5,15.3,872.0,891.23,702.11
2018,6,7,10,15,872.0,134.5,5.55,15.3,900.0,924.39,725.31
2018,6,7,10,30,880.0,136.0,5.6,15.3,928.0,955.14,746.74
2018,6,7,10,45,887.5,136.0,5.7,15.3,950.5,981.33,765.24
2018,6,7,11,0,895.0,136.0,5.8,15.3,973.0,1004.76,781.84
2018,6,7,11,15,900.0,135.0,5.8,15.3,986.5,1021.85,793.35
2018,6,7,11,30,905.0,134.0,5.8,15.3,1000.0,1035.86,802.79
2018,6,7,11,45,910.5,131.5,5.8,15.3,1007.5,1045.71,809.4
2018,6,7,12,0,916.0,129.0,5.8,15.3,1015.0,1052.33,813.87
2018,6,7,12,15,914.5,130.0,5.75,15.35,1013.0,1052.15,813.16
2018,6,7,12,30,913.0,131.0,5.7,15.4,1011.0,1048.67,810.3
2018,6,7,12,45,910.0,131.0,5.7,15.45,1001.5,1039.41,803.88
2018,6,7,13,0,907.0,131.0,5.7,15.5,992.0,1026.93,795.34
2018,6,7,13,15,904.5,129.5,5.7,15.5,976.0,1010.27,784.1
2018,6,7,13,30,902.0,128.0,5.7,15.5,960.0,990.5,770.74
2018,6,7,13,45,900.0,125.5,5.75,15.55,938.0,967.17,755.07
2018,6,7,14,0,898.0,123.0,5.8,15.6,916.0,940.9,737.28
2018,6,7,14,15,891.5,121.0,5.8,15.55,886.0,908.34,714.9
2018,6,7,14,30,885.0,119.0,5.8,15.5,856.0,873.34,690.66
2018,6,7,14,45,878.5,115.5,5.85,15.45,821.0,834.57,663.75
2018,6,7,15,0,872.0,112.0,5.9,15.4,786.0,793.72,635.04
2018,6,7,15,15,859.5,110.0,5.9,15.4,745.0,748.06,602.11
2018,6,7,15,30,847.0,108.0,5.9,15.4,704.0,702.38,568.86
2018,6,7,15,45,833.5,104.5,5.85,15.25,659.5,652.07,529.98
2018,6,7,16,0,820.0,101.0,5.8,15.1,615.0,601.14,489.48
2018,6,7,16,15,798.0,97.5,5.8,15.0,565.0,545.13,443.98
2018,6,7,16,30,776.0,94.0,5.8,14.9,515.0,489.84,397.91
2018,6,7,16,45,748.5,90.0,5.75,14.8,464.0,432.57,349.01
2018,6,7,17,0,721.0,86.0,5.7,14.7,413.0,377.14,300.48
2018,6,7,17,15,687.0,82.5,5.7,14.6,363.5,320.99,250.49
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,268.81,203.12
2018,6,7,17,45,602.0,73.5,5.65,14.35,264.0,213.94,154.06
2018,6,7,18,0,551.0,68.0,5.6,14.2,214.0,164.49,110.65
2018,6,7,18,15,478.0,60.0,5.45,14.05,167.5,115.47,71.0
2018,6,7,18,30,405.0,52.0,5.3,13.9,121.0,74.71,42.17
2018,6,7,18,45,299.5,41.5,5.15,13.75,83.5,38.4,22.0
2018,6,7,19,0,194.0,31.0,5.0,13.6,46.0,24.42,11.07
2018,6,7,19,15,109.0,18.5,4.85,13.5,26.0,18.18,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.1,16.0,13.76,0.0
2018,6,8,5,15,166.0,27.5,4.2,13.35,43.5,21.7,6.03
2018,6,8,5,30,260.0,41.0,4.3,13.6,71.0,33.8,23.03
2018,6,8,5,45,261.0,47.0,4.45,13.85,89.5,55.9,32.43
2018,6,8,6,0,262.0,53.0,4.6,14.1,108.0,77.79,48.83
2018,6,8,6,15,144.5,78.0,4.55,14.25,109.5,97.54,71.07
2018,6,8,6,30,27.0,103.0,4.5,14.4,111.0,104.11,81.85
2018,6,8,6,45,56.5,130.5,4.5,14.6,151.5,140.43,111.59
2018,6,8,7,0,86.0,158.0,4.5,14.8,192.0,180.26,144.25
2018,6,8,7,15,142.5,179.0,4.5,14.95,244.5,228.54,183.55
2018,6,8,7,30,199.0,200.0,4.5,15.1,297.0,282.53,227.56
2018,6,8,7,45,239.5,213.5,4.45,15.3,343.0,328.42,264.79
2018,6,8,8,0,280.0,227.0,4.4,15.5,389.0,377.11,303.9
2018,6,8,8,15,248.0,258.5,4.4,15.65,410.5,403.78,324.21
2018,6,8,8,30,216.0,290.0,4.4,15.8,432.0,424.7,339.47
2018,6,8,8,45,237.0,303.5,4.4,15.95,469.0,465.87,371.13
2018,6,8,9,0,258.0,317.0,4.4,16.1,506.0,505.91,401.5
2018,6,8,9,15,239.0,336.0,4.4,16.3,518.5,521.76,412.09
2018,6,8,9,30,220.0,355.0,4.4,16.5,531.0,531.81,418.25
2018,6,8,9,45,250.5,359.0,4.4,16.7,567.0,573.96,449.86
2018,6,8,10,0,281.0,363.0,4.4,16.9,603.0,613.55,479.16
2018,6,8,10,15,367.0,345.5,4.4,17.05,669.5,682.24,531.47
2018,6,8,10,30,453.0,328.0,4.4,17.2,736.0,759.2,588.6
2018,6,8,10,45,385.0,347.0,4.4,17.35,699.0,724.78,560.67
2018,6,8,11,0,317.0,366.0,4.4,17.5,662.0,681.14,526.62
2018,6,8,11,15,234.0,393.0,4.45,17.6,613.5,632.65,488.34
2018,6,8,11,30,151.0,420.0,4.5,17.7,565.0,575.48,443.3
2018,6,8,11,45,136.0,448.5,4.55,17.8,579.5,590.99,453.84
2018,6,8,12,0,121.0,477.0,4.6,17.9,594.0,605.71,463.49
2018,6,8,12,15,139.5,478.0,4.7,17.9,612.5,625.36,478.76
2018,6,8,12,30,158.0,479.0,4.8,17.9,631.0,644.25,493.47
2018,6,8,12,45,146.5,470.0,4.85,17.9,610.0,622.24,477.32
2018,6,8,13,0,135.0,461.0,4.9,17.9,589.0,599.77,460.96
2018,6,8,13,15,105.5,443.5,5.0,17.9,542.5,545.26,420.43
2018,6,8,13,30,76.0,426.0,5.1,17.9,496.0,497.17,384.24
2018,6,8,13,45,273.0,333.5,5.15,17.9,576.0,594.81,465.81
2018,6,8,14,0,470.0,241.0,5.2,17.9,656.0,677.26,534.09
2018,6,8,14,15,674.0,174.0,5.25,17.8,747.5,776.43,611.3
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,855.73,670.09
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,817.35,642.92
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,776.94,614.7
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,732.53,583.13
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,686.9,550.33
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,637.63,513.57
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,588.07,474.95
2018,6,8,16,15,798.0,87.0,5.25,16.85,555.0,535.26,432.39
2018,6,8,16,30,782.0,83.0,5.2,16.7,508.0,482.6,388.82
2018,6,8,16,45,762.0,79.0,5.15,16.5,460.0,428.5,342.99
2018,6,8,17,0,742.0,75.0,5.1,16.3,412.0,375.47,296.77
2018,6,8,17,15,712.0,70.5,5.0,16.05,362.5,319.73,247.4
2018,6,8,17,30,682.0,66.0,4.9,15.8,313.0,266.62,199.41
2018,6,8,17,45,642.0,60.5,4.8,15.55,264.5,211.78,150.14
2018,6,8,18,0,602.0,55.0,4.7,15.3,216.0,162.19,106.15
2018,6,8,18,15,537.5,49.5,4.55,15.05,170.5,113.78,66.69
2018,6,8,18,30,473.0,44.0,4.4,14.8,125.0,72.58,37.63
2018,6,8,18,45,373.5,36.0,4.3,14.55,87.5,35.68,18.51
2018,6,8,19,0,274.0,28.0,4.2,14.3,50.0,22.54,10.12
2018,6,8,19,15,161.0,17.5,4.15,14.2,28.0,17.2,0.0
2018,6,8,19,30,48.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,10.81,0.0
2018,6,9,5,15,16.5,23.5,4.2,14.05,24.5,21.77,6.19
2018,6,9,5,30,15.0,36.0,4.4,14.1,38.0,33.29,22.56
2018,6,9,5,45,21.0,53.5,4.6,14.2,57.5,50.96,36.28
2018,6,9,6,0,27.0,71.0,4.8,14.3,77.0,69.66,52.13
2018,6,9,6,15,64.0,93.0,4.95,14.35,111.5,98.57,75.33
2018,6,9,6,30,101.0,115.0,5.1,14.4,146.0,131.54,102.27
2018,6,9,6,45,170.5,132.5,5.2,14.45,196.0,174.47,137.02
2018,6,9,7,0,240.0,150.0,5.3,14.5,246.0,225.23,179.0
2018,6,9,7,15,349.0,152.5,5.3,14.55,312.5,284.68,228.16
2018,6,9,7,30,458.0,155.0,5.3,14.6,379.0,356.46,287.83
2018,6,9,7,45,494.0,161.5,5.35,14.6,426.5,405.79,329.44
2018,6,9,8,0,530.0,168.0,5.4,14.6,474.0,458.01,372.79
2018,6,9,8,15,538.0,182.5,5.45,14.7,515.5,504.08,410.06
2018,6,9,8,30,546.0,197.0,5.5,14.8,557.0,549.94,446.39
2018,6,9,8,45,536.0,216.5,5.55,14.95,589.5,588.02,475.56
2018,6,9,9,0,526.0,236.0,5.6,15.1,622.0,624.06,502.58
2018,6,9,9,15,486.5,269.0,5.65,15.3,640.5,648.74,519.54
2018,6,9,9,30,447.0,302.0,5.7,15.5,659.0,669.11,532.9
2018,6,9,9,45,526.5,284.0,5.8,15.7,721.5,734.72,583.71
2018,6,9,10,0,606.0,266.0,5.9,15.9,784.0,804.65,636.88
2018,6,9,10,15,647.5,256.0,6.0,16.05,825.5,850.34,670.89
2018,6,9,10,30,689.0,246.0,6.1,16.2,867.0,895.91,704.57
2018,6,9,10,45,654.5,275.0,6.2,16.35,875.5,908.0,711.46
2018,6,9,11,0,620.0,304.0,6.3,16.5,884.0,916.18,715.58
2018,6,9,11,15,609.0,316.0,6.45,16.6,892.5,927.12,723.08
2018,6,9,11,30,598.0,328.0,6.6,16.7,901.0,935.95,729.06
2018,6,9,11,45,450.0,384.5,6.75,16.8,817.0,850.17,662.26
2018,6,9,12,0,302.0,441.0,6.9,16.9,733.0,756.19,588.63
2018,6,9,12,15,382.0,411.0,7.0,16.85,780.0,806.02,629.04
2018,6,9,12,30,462.0,381.0,7.1,16.8,827.0,859.36,671.15
2018,6,9,12,45,585.0,319.5,7.2,16.8,879.0,915.88,717.16
2018,6,9,13,0,708.0,258.0,7.3,16.8,931.0,968.85,759.49
2018,6,9,13,15,646.5,283.0,7.4,16.75,889.5,923.76,726.13
2018,6,9,13,30,585.0,308.0,7.5,16.7,848.0,877.68,691.4
2018,6,9,13,45,528.0,325.5,7.6,16.65,804.0,829.07,654.73
2018,6,9,14,0,471.0,343.0,7.7,16.6,760.0,780.94,618.06
2018,6,9,14,15,412.0,352.0,7.75,16.45,708.0,723.73,574.44
2018,6,9,14,30,353.0,361.0,7.8,16.3,656.0,664.98,529.25
2018,6,9,14,45,360.5,342.0,7.85,16.2,632.0,639.01,510.74
2018,6,9,15,0,368.0,323.0,7.9,16.1,608.0,611.53,490.74
2018,6,9,15,15,401.5,291.0,7.9,16.1,587.0,592.01,477.12
2018,6,9,15,30,435.0,259.0,7.9,16.1,566.0,565.61,457.83
2018,6,9,15,45,440.0,239.5,8.0,15.9,533.0,529.02,429.83
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,491.1,400.16
2018,6,9,16,15,428.5,205.5,8.1,15.55,457.5,444.74,362.64
2018,6,9,16,30,412.0,191.0,8.1,15.4,415.0,399.3,325.19
2018,6,9,16,45,403.5,172.0,8.05,15.25,374.0,354.25,287.41
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,309.66,249.2
2018,6,9,17,15,349.5,140.5,7.95,14.9,285.5,258.84,205.7
2018,6,9,17,30,304.0,128.0,7.9,14.7,238.0,212.51,165.85
2018,6,9,17,45,249.5,113.0,7.85,14.55,194.0,167.01,127.26
2018,6,9,18,0,195.0,98.0,7.8,14.4,150.0,127.48,94.46
2018,6,9,18,15,164.5,79.5,7.7,14.2,117.0,94.03,66.75
2018,6,9,18,30,134.0,61.0,7.6,14.0,84.0,64.18,43.24
2018,6,9,18,45,98.5,44.5,7.5,13.85,58.5,39.56,25.39
2018,6,9,19,0,63.0,28.0,7.4,13.7,33.0,23.33,11.03
2018,6,9,19,15,35.0,16.0,7.25,13.65,18.5,15.73,0.0
2018,6,9,19,30,7.0,4.0,7.1,13.6,4.0,3.93,0.0
2018,6,9,19,45,3.5,2.0,7.0,13.55,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,12.78,0.0
2018,6,10,5,15,116.5,26.5,4.7,12.45,38.0,20.82,5.85
2018,6,10,5,30,195.0,40.0,4.7,12.7,62.0,32.44,21.99
2018,6,10,5,45,294.5,49.0,4.7,12.95,101.0,59.54,34.52
2018,6,10,6,0,394.0,58.0,4.7,13.2,140.0,97.85,60.2
2018,6,10,6,15,428.0,69.5,4.6,13.5,181.0,137.95,93.25
2018,6,10,6,30,462.0,81.0,4.5,13.8,222.0,181.86,131.56
2018,6,10,6,45,465.5,98.0,4.45,14.05,262.0,225.25,171.14
2018,6,10,7,0,469.0,115.0,4.4,14.3,302.0,269.55,211.01
2018,6,10,7,15,500.0,125.0,4.25,14.6,348.5,318.02,252.98
2018,6,10,7,30,531.0,135.0,4.1,14.9,395.0,369.29,296.34
2018,6,10,7,45,563.5,140.5,4.0,15.15,442.5,420.87,339.16
2018,6,10,8,0,596.0,146.0,3.9,15.4,490.0,473.65,381.94
2018,6,10,8,15,594.5,162.5,3.8,15.6,530.0,519.24,417.74
2018,6,10,8,30,593.0,179.0,3.7,15.8,570.0,563.58,451.54
2018,6,10,8,45,601.0,192.5,3.6,16.0,611.0,610.11,486.23
2018,6,10,9,0,609.0,206.0,3.5,16.2,652.0,655.96,519.52
2018,6,10,9,15,687.0,182.5,3.5,16.4,711.0,717.88,566.17
2018,6,10,9,30,765.0,159.0,3.5,16.6,770.0,782.26,612.05
2018,6,10,9,45,827.0,133.5,3.5,16.85,819.0,835.39,647.97
2018,6,10,10,0,889.0,108.0,3.5,17.1,868.0,886.96,682.32
2018,6,10,10,15,895.5,108.5,3.55,17.2,895.0,918.52,703.05
2018,6,10,10,30,902.0,109.0,3.6,17.3,922.0,947.52,722.09
2018,6,10,10,45,907.5,108.5,3.7,17.4,942.0,971.85,738.25
2018,6,10,11,0,913.0,108.0,3.8,17.5,962.0,993.3,752.5
2018,6,10,11,15,916.0,108.0,3.95,17.55,975.0,1009.79,763.93
2018,6,10,11,30,919.0,108.0,4.1,17.6,988.0,1023.11,773.32
2018,6,10,11,45,921.5,107.0,4.25,17.6,994.0,1031.68,779.75
2018,6,10,12,0,924.0,106.0,4.4,17.6,1000.0,1036.96,784.18
2018,6,10,12,15,923.0,106.0,4.6,17.55,998.0,1036.41,785.85
2018,6,10,12,30,922.0,106.0,4.8,17.5,996.0,1032.53,785.29
2018,6,10,12,45,919.0,106.0,5.05,17.45,986.5,1023.35,781.51
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,1010.92,775.4
2018,6,10,13,15,912.0,105.5,5.45,17.3,960.5,993.82,765.36
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,973.64,753.12
2018,6,10,13,45,903.5,104.0,5.75,17.15,921.5,949.52,737.85
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,922.56,720.43
2018,6,10,14,15,892.5,101.5,6.0,17.0,869.5,890.63,699.14
2018,6,10,14,30,886.0,100.0,6.1,16.9,840.0,856.26,675.91
2018,6,10,14,45,878.5,97.5,6.2,16.8,805.5,817.81,649.43
2018,6,10,15,0,871.0,95.0,6.3,16.7,771.0,777.35,621.17
2018,6,10,15,15,859.5,93.5,6.3,16.7,731.0,733.13,589.19
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,687.64,555.94
2018,6,10,15,45,836.0,88.5,6.45,16.35,647.5,638.75,519.71
2018,6,10,16,0,824.0,85.0,6.6,16.0,604.0,589.1,480.8
2018,6,10,16,15,808.0,82.0,6.6,15.8,557.5,537.2,438.41
2018,6,10,16,30,792.0,79.0,6.6,15.6,511.0,485.12,394.76
2018,6,10,16,45,771.0,75.0,6.6,15.45,462.5,430.12,347.53
2018,6,10,17,0,750.0,71.0,6.6,15.3,414.0,376.26,300.01
2018,6,10,17,15,718.5,67.5,6.55,15.1,364.0,320.59,250.09
2018,6,10,17,30,687.0,64.0,6.5,14.9,314.0,267.67,201.73
2018,6,10,17,45,643.5,59.5,6.45,14.7,265.5,213.86,152.93
2018,6,10,18,0,600.0,55.0,6.4,14.5,217.0,163.27,107.82
2018,6,10,18,15,535.0,49.5,6.15,14.35,171.5,114.78,67.91
2018,6,10,18,30,470.0,44.0,5.9,14.2,126.0,73.55,38.43
2018,6,10,18,45,369.5,36.5,5.7,14.05,88.5,37.04,19.2
2018,6,10,19,0,269.0,29.0,5.5,13.9,51.0,23.35,11.34
2018,6,10,19,15,158.0,18.0,5.4,13.85,29.0,17.69,0.0
2018,6,10,19,30,47.0,7.0,5.3,13.8,7.0,6.88,0.0
2018,6,10,19,45,23.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,112.0,15.0,4.4,13.5,18.0,14.74,0.0
2018,6,11,5,15,228.0,25.0,4.35,13.65,46.5,20.16,5.49
2018,6,11,5,30,344.0,35.0,4.3,13.8,75.0,29.36,19.28
2018,6,11,5,45,427.5,42.0,4.25,14.0,115.5,61.33,31.47
2018,6,11,6,0,511.0,49.0,4.2,14.2,156.0,102.7,58.97
2018,6,11,6,15,498.5,62.0,4.15,14.4,189.5,142.67,93.85
2018,6,11,6,30,486.0,75.0,4.1,14.6,223.0,181.33,129.75
2018,6,11,6,45,406.5,104.5,4.05,14.8,243.5,214.53,163.25
2018,6,11,7,0,327.0,134.0,4.0,15.0,264.0,239.16,187.97
2018,6,11,7,15,430.0,133.0,3.95,15.2,328.5,298.1,236.87
2018,6,11,7,30,533.0,132.0,3.9,15.4,393.0,368.25,294.83
2018,6,11,7,45,665.5,107.5,3.8,15.65,468.5,438.58,352.75
2018,6,11,8,0,798.0,83.0,3.7,15.9,544.0,521.26,419.64
2018,6,11,8,15,815.0,85.5,3.65,16.2,590.0,573.05,460.57
2018,6,11,8,30,832.0,88.0,3.6,16.5,636.0,624.8,500.39
2018,6,11,8,45,744.5,130.5,3.5,16.75,645.5,646.03,514.21
2018,6,11,9,0,657.0,173.0,3.4,17.0,655.0,657.77,520.27
2018,6,11,9,15,518.5,243.5,3.35,17.25,636.5,647.44,508.23
2018,6,11,9,30,380.0,314.0,3.3,17.5,618.0,622.86,485.33
2018,6,11,9,45,388.0,332.5,3.25,17.7,654.0,666.1,515.83
2018,6,11,10,0,396.0,351.0,3.2,17.9,690.0,705.02,542.41
2018,6,11,10,15,362.0,364.0,3.25,18.05,681.5,695.85,534.18
2018,6,11,10,30,328.0,377.0,3.3,18.2,673.0,687.63,526.82
2018,6,11,10,45,257.0,403.0,3.35,18.3,638.0,654.86,500.6
