Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,27.5,3.0,2.85,14.5,3.0,0.0,0.0
2018,7,11,5,0,55.0,6.0,2.9,14.6,6.0,5.9,0.0
2018,7,11,5,15,158.5,14.5,2.9,14.85,26.0,14.25,0.0
2018,7,11,5,30,262.0,23.0,2.9,15.1,46.0,17.24,7.38
2018,7,11,5,45,335.5,30.5,2.85,15.3,79.0,34.89,15.99
2018,7,11,6,0,409.0,38.0,2.8,15.5,112.0,68.48,35.47
2018,7,11,6,15,281.5,39.0,2.7,15.7,97.0,75.47,45.76
2018,7,11,6,30,154.0,40.0,2.6,15.9,82.0,68.14,46.02
2018,7,11,6,45,77.0,60.5,2.45,16.15,81.5,78.08,58.03
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,78.2,60.38
2018,7,11,7,15,0.0,101.0,2.25,16.6,101.0,97.46,76.19
2018,7,11,7,30,0.0,121.0,2.2,16.8,121.0,116.8,91.79
2018,7,11,7,45,0.5,136.0,2.15,17.0,136.5,131.64,103.5
2018,7,11,8,0,1.0,151.0,2.1,17.2,152.0,146.56,115.15
2018,7,11,8,15,3.0,168.5,2.1,17.35,170.5,164.85,129.43
2018,7,11,8,30,5.0,186.0,2.1,17.5,189.0,183.37,143.76
2018,7,11,8,45,8.0,202.5,2.15,17.7,208.0,201.81,157.92
2018,7,11,9,0,11.0,219.0,2.2,17.9,227.0,220.54,172.2
2018,7,11,9,15,15.5,246.0,2.25,18.05,258.0,250.95,195.52
2018,7,11,9,30,20.0,273.0,2.3,18.2,289.0,281.76,218.89
2018,7,11,9,45,45.0,320.0,2.35,18.35,357.5,353.51,273.79
2018,7,11,10,0,70.0,367.0,2.4,18.5,426.0,424.03,326.52
2018,7,11,10,15,98.5,397.5,2.45,18.65,483.5,482.65,369.77
2018,7,11,10,30,127.0,428.0,2.5,18.8,541.0,547.81,417.09
2018,7,11,10,45,150.5,421.5,2.55,18.95,558.5,567.04,431.07
2018,7,11,11,0,174.0,415.0,2.6,19.1,576.0,586.64,445.61
2018,7,11,11,15,127.0,431.0,2.7,19.15,549.5,560.63,424.94
2018,7,11,11,30,80.0,447.0,2.8,19.2,523.0,526.61,398.64
2018,7,11,11,45,80.5,452.0,2.85,19.3,529.0,533.22,403.43
2018,7,11,12,0,81.0,457.0,2.9,19.4,535.0,539.46,407.77
2018,7,11,12,15,83.5,459.0,3.0,19.35,539.5,544.24,426.88
2018,7,11,12,30,86.0,461.0,3.1,19.3,544.0,548.59,415.13
2018,7,11,12,45,93.5,460.5,3.2,19.3,550.0,554.92,420.31
2018,7,11,13,0,101.0,460.0,3.3,19.3,556.0,560.71,425.13
2018,7,11,13,15,106.0,454.0,3.35,19.2,553.5,557.83,423.74
2018,7,11,13,30,111.0,448.0,3.4,19.1,551.0,560.08,426.09
2018,7,11,13,45,247.5,381.5,3.5,19.0,603.5,623.09,477.96
2018,7,11,14,0,384.0,315.0,3.6,18.9,656.0,679.29,523.9
2018,7,11,14,15,650.5,204.0,3.65,18.75,760.0,794.78,614.66
2018,7,11,14,30,917.0,93.0,3.7,18.6,864.0,886.4,680.03
2018,7,11,14,45,908.0,92.5,3.75,18.5,829.5,848.47,654.26
2018,7,11,15,0,899.0,92.0,3.8,18.4,795.0,808.47,627.72
2018,7,11,15,15,888.5,90.5,3.8,18.4,755.5,764.46,597.54
2018,7,11,15,30,878.0,89.0,3.8,18.4,716.0,718.92,565.92
2018,7,11,15,45,863.5,87.5,3.8,18.0,672.0,669.41,531.64
2018,7,11,16,0,849.0,86.0,3.8,17.6,628.0,619.2,493.93
2018,7,11,16,15,830.0,84.0,3.7,17.45,580.0,565.45,451.72
2018,7,11,16,30,811.0,82.0,3.6,17.3,532.0,511.88,408.54
2018,7,11,16,45,785.5,79.0,3.55,17.1,481.5,454.56,361.42
2018,7,11,17,0,760.0,76.0,3.5,16.9,431.0,398.72,314.14
2018,7,11,17,15,727.5,72.5,3.45,16.7,380.0,341.58,264.64
2018,7,11,17,30,695.0,69.0,3.4,16.5,329.0,287.21,216.39
2018,7,11,17,45,649.0,65.0,3.35,16.25,279.0,230.73,166.38
2018,7,11,18,0,603.0,61.0,3.3,16.0,229.0,180.03,121.61
2018,7,11,18,15,538.0,55.0,3.15,15.85,182.0,129.59,79.69
2018,7,11,18,30,473.0,49.0,3.0,15.7,135.0,86.44,47.49
2018,7,11,18,45,362.5,40.0,2.9,15.55,94.0,46.23,24.01
2018,7,11,19,0,252.0,31.0,2.8,15.4,53.0,24.87,13.55
2018,7,11,19,15,151.5,19.5,2.65,15.35,30.5,15.52,0.0
2018,7,11,19,30,51.0,8.0,2.5,15.3,8.0,7.86,0.0
2018,7,11,19,45,25.5,4.0,2.4,15.25,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.75,14.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.8,14.9,1.0,0.98,0.0
2018,7,12,5,15,0.0,5.0,1.9,15.15,5.0,4.91,0.0
2018,7,12,5,30,0.0,9.0,2.0,15.4,9.0,8.67,0.79
2018,7,12,5,45,0.0,16.0,2.1,15.6,16.0,15.43,7.02
2018,7,12,6,0,0.0,23.0,2.2,15.8,23.0,22.19,12.99
2018,7,12,6,15,0.0,32.5,2.25,16.0,32.5,31.37,20.94
2018,7,12,6,30,0.0,42.0,2.3,16.2,42.0,40.56,28.81
2018,7,12,6,45,0.0,60.5,2.3,16.45,60.5,58.47,43.92
2018,7,12,7,0,0.0,79.0,2.3,16.7,79.0,76.29,58.73
2018,7,12,7,15,0.0,103.5,2.3,16.9,103.5,99.85,78.09
2018,7,12,7,30,0.0,128.0,2.3,17.1,128.0,123.52,97.22
2018,7,12,7,45,2.0,146.5,2.3,17.3,147.5,142.45,112.21
2018,7,12,8,0,4.0,165.0,2.3,17.5,167.0,161.65,127.26
2018,7,12,8,15,5.5,175.0,2.35,17.75,178.0,172.58,135.51
2018,7,12,8,30,7.0,185.0,2.4,18.0,189.0,183.64,143.84
2018,7,12,8,45,5.0,181.5,2.45,18.2,184.5,179.36,139.91
2018,7,12,9,0,3.0,178.0,2.5,18.4,180.0,174.86,135.86
2018,7,12,9,15,10.0,216.0,2.55,18.6,223.5,217.45,169.19
2018,7,12,9,30,17.0,254.0,2.6,18.8,267.0,260.74,202.47
2018,7,12,9,45,28.0,294.5,2.65,19.0,317.5,314.05,243.07
2018,7,12,10,0,39.0,335.0,2.7,19.2,368.0,365.37,281.49
2018,7,12,10,15,55.0,365.0,2.7,19.3,413.0,411.34,315.68
2018,7,12,10,30,71.0,395.0,2.7,19.4,458.0,458.18,350.06
2018,7,12,10,45,100.5,423.0,2.7,19.5,514.5,516.31,392.75
2018,7,12,11,0,130.0,451.0,2.7,19.6,571.0,581.16,439.45
2018,7,12,11,15,132.0,459.0,2.8,19.7,582.5,594.06,448.16
2018,7,12,11,30,134.0,467.0,2.9,19.8,594.0,606.46,456.86
2018,7,12,11,45,141.0,472.0,2.95,19.85,606.5,620.21,466.7
2018,7,12,12,0,148.0,477.0,3.0,19.9,619.0,633.41,476.15
2018,7,12,12,15,164.0,477.5,3.1,20.0,635.0,650.37,488.77
2018,7,12,12,30,180.0,478.0,3.2,20.1,651.0,666.55,500.84
2018,7,12,12,45,206.5,470.5,3.3,20.2,667.5,684.07,514.35
2018,7,12,13,0,233.0,463.0,3.4,20.3,684.0,700.32,526.96
2018,7,12,13,15,204.0,456.0,3.45,20.2,647.5,661.44,499.15
2018,7,12,13,30,175.0,449.0,3.5,20.1,611.0,622.57,471.4
2018,7,12,13,45,164.0,438.5,3.5,20.0,587.5,597.4,453.77
2018,7,12,14,0,153.0,428.0,3.5,19.9,564.0,572.09,435.87
2018,7,12,14,15,251.5,367.5,3.5,19.55,582.5,598.47,460.02
2018,7,12,14,30,350.0,307.0,3.5,19.2,601.0,618.29,478.92
2018,7,12,14,45,451.0,265.5,3.45,18.9,628.5,647.64,503.97
2018,7,12,15,0,552.0,224.0,3.4,18.6,656.0,670.34,523.72
2018,7,12,15,15,538.5,216.0,3.4,18.6,619.5,628.19,492.81
2018,7,12,15,30,525.0,208.0,3.4,18.6,583.0,587.32,462.72
2018,7,12,15,45,508.5,204.0,3.2,18.0,548.5,548.26,433.8
2018,7,12,16,0,492.0,200.0,3.0,17.4,514.0,509.46,404.51
2018,7,12,16,15,383.5,211.5,2.95,17.2,445.0,433.3,344.7
2018,7,12,16,30,275.0,223.0,2.9,17.0,376.0,364.83,290.4
2018,7,12,16,45,231.0,206.0,2.85,16.8,326.0,311.93,248.5
2018,7,12,17,0,187.0,189.0,2.8,16.6,276.0,262.36,208.76
2018,7,12,17,15,187.5,163.5,2.75,16.45,242.0,226.96,179.63
2018,7,12,17,30,188.0,138.0,2.7,16.3,208.0,191.52,149.76
2018,7,12,17,45,264.0,112.0,2.65,16.15,194.0,175.01,132.57
2018,7,12,18,0,340.0,86.0,2.6,16.0,180.0,149.58,106.59
2018,7,12,18,15,305.0,72.0,2.55,15.95,143.5,110.62,73.95
2018,7,12,18,30,270.0,58.0,2.5,15.9,107.0,75.64,46.65
2018,7,12,18,45,197.0,44.5,2.5,15.8,74.5,43.78,25.79
2018,7,12,19,0,124.0,31.0,2.5,15.7,42.0,25.73,14.03
2018,7,12,19,15,68.0,18.0,2.4,15.75,23.5,17.69,0.0
2018,7,12,19,30,12.0,5.0,2.3,15.8,5.0,4.91,0.0
2018,7,12,19,45,6.0,2.5,2.2,15.8,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.98,0.0
2018,7,13,5,15,0.0,2.0,1.8,16.2,2.0,1.97,0.0
2018,7,13,5,30,0.0,3.0,1.8,16.4,3.0,2.89,0.0
2018,7,13,5,45,0.0,5.0,1.8,16.55,5.0,4.82,0.0
2018,7,13,6,0,0.0,7.0,1.8,16.7,7.0,6.74,0.0
2018,7,13,6,15,0.0,10.0,1.8,16.9,10.0,9.64,2.51
2018,7,13,6,30,0.0,13.0,1.8,17.1,13.0,12.53,5.0
2018,7,13,6,45,0.0,17.0,1.85,17.3,17.0,16.4,8.28
2018,7,13,7,0,0.0,21.0,1.9,17.5,21.0,20.26,11.53
2018,7,13,7,15,10.5,52.5,1.95,17.65,57.5,54.86,40.4
2018,7,13,7,30,21.0,84.0,2.0,17.8,94.0,90.32,69.67
2018,7,13,7,45,30.0,140.0,2.1,17.95,155.5,149.99,118.23
2018,7,13,8,0,39.0,196.0,2.2,18.1,217.0,210.9,166.7
2018,7,13,8,15,31.0,204.0,2.25,18.25,222.0,216.6,170.53
2018,7,13,8,30,23.0,212.0,2.3,18.4,227.0,219.79,172.42
2018,7,13,8,45,14.5,204.0,2.4,18.5,213.5,207.6,162.21
2018,7,13,9,0,6.0,196.0,2.5,18.6,200.0,194.55,151.34
2018,7,13,9,15,10.0,221.5,2.55,18.7,229.0,222.84,173.29
2018,7,13,9,30,14.0,247.0,2.6,18.8,258.0,251.51,195.23
2018,7,13,9,45,25.0,291.0,2.6,18.85,311.5,308.12,238.58
2018,7,13,10,0,36.0,335.0,2.6,18.9,365.0,362.84,279.7
2018,7,13,10,15,46.5,363.5,2.6,19.0,403.5,402.34,308.87
2018,7,13,10,30,57.0,392.0,2.6,19.1,442.0,442.41,338.17
2018,7,13,10,45,71.0,413.5,2.6,19.15,477.5,479.1,364.94
2018,7,13,11,0,85.0,435.0,2.6,19.2,513.0,516.2,391.77
2018,7,13,11,15,86.5,443.5,2.6,19.25,524.0,528.13,399.87
2018,7,13,11,30,88.0,452.0,2.6,19.3,535.0,539.75,407.89
2018,7,13,11,45,84.5,453.5,2.6,19.35,534.0,538.9,406.85
2018,7,13,12,0,81.0,455.0,2.6,19.4,533.0,537.59,405.6
2018,7,13,12,15,67.0,441.0,2.65,19.45,505.5,509.47,384.92
2018,7,13,12,30,53.0,427.0,2.7,19.5,478.0,481.0,364.02
2018,7,13,12,45,87.0,410.0,2.75,19.5,493.0,497.12,377.67
2018,7,13,13,0,121.0,393.0,2.8,19.5,508.0,518.55,394.89
2018,7,13,13,15,154.5,376.0,2.85,19.5,520.5,531.94,406.25
2018,7,13,13,30,188.0,359.0,2.9,19.5,533.0,543.77,416.51
2018,7,13,13,45,320.5,305.0,2.95,19.5,593.0,619.78,476.64
2018,7,13,14,0,453.0,251.0,3.0,19.5,653.0,678.0,522.85
2018,7,13,14,15,646.5,180.0,3.05,19.5,733.5,767.04,590.44
2018,7,13,14,30,840.0,109.0,3.1,19.5,814.0,836.72,639.93
2018,7,13,14,45,832.0,106.5,3.15,19.45,781.0,800.07,615.04
2018,7,13,15,0,824.0,104.0,3.2,19.4,748.0,761.49,589.37
2018,7,13,15,15,812.5,102.5,3.2,19.4,710.0,719.54,560.64
2018,7,13,15,30,801.0,101.0,3.2,19.4,672.0,676.33,530.68
2018,7,13,15,45,786.5,98.5,3.3,19.2,630.0,630.03,497.92
2018,7,13,16,0,772.0,96.0,3.4,19.0,588.0,581.92,461.88
2018,7,13,16,15,754.0,93.0,3.5,18.85,543.0,531.01,422.55
2018,7,13,16,30,736.0,90.0,3.6,18.7,498.0,480.42,382.26
2018,7,13,16,45,711.0,86.5,3.65,18.5,450.0,426.57,338.21
2018,7,13,17,0,686.0,83.0,3.7,18.3,402.0,374.26,294.12
2018,7,13,17,15,653.0,79.0,3.75,18.1,354.0,319.38,246.95
2018,7,13,17,30,620.0,75.0,3.8,17.9,306.0,268.2,201.86
2018,7,13,17,45,575.5,69.5,3.85,17.65,258.5,215.75,155.7
2018,7,13,18,0,531.0,64.0,3.9,17.4,211.0,167.95,113.87
2018,7,13,18,15,467.0,57.0,3.9,17.2,167.0,120.71,75.01
2018,7,13,18,30,403.0,50.0,3.9,17.0,123.0,80.68,45.33
2018,7,13,18,45,311.5,40.5,3.85,16.8,86.5,44.61,23.84
2018,7,13,19,0,220.0,31.0,3.8,16.6,50.0,24.16,12.58
2018,7,13,19,15,128.5,19.0,3.75,16.55,28.5,18.68,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.5,7.0,6.88,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.9,15.4,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.9,15.4,5.0,0.0,0.0
2018,7,14,5,15,105.5,15.5,2.9,15.55,22.5,15.24,0.0
2018,7,14,5,30,180.0,26.0,2.9,15.7,40.0,20.14,8.61
2018,7,14,5,45,252.0,36.0,2.9,15.85,71.5,36.17,19.19
2018,7,14,6,0,324.0,46.0,2.9,16.0,103.0,67.2,37.85
2018,7,14,6,15,229.0,62.0,2.85,16.15,108.5,88.33,58.64
2018,7,14,6,30,134.0,78.0,2.8,16.3,114.0,99.69,73.05
2018,7,14,6,45,82.0,105.0,2.75,16.5,128.5,120.86,93.38
2018,7,14,7,0,30.0,132.0,2.7,16.7,143.0,135.68,107.32
2018,7,14,7,15,50.5,157.5,2.65,16.85,179.5,169.71,134.84
2018,7,14,7,30,71.0,183.0,2.6,17.0,216.0,206.13,164.08
2018,7,14,7,45,73.0,204.0,2.6,17.2,241.0,231.83,184.44
2018,7,14,8,0,75.0,225.0,2.6,17.4,266.0,257.72,204.64
2018,7,14,8,15,77.5,246.5,2.6,17.5,292.5,284.56,225.34
2018,7,14,8,30,80.0,268.0,2.6,17.6,319.0,311.58,245.9
2018,7,14,8,45,115.0,295.0,2.65,17.75,373.5,368.48,289.87
2018,7,14,9,0,150.0,322.0,2.7,17.9,428.0,426.03,333.6
2018,7,14,9,15,161.0,342.5,2.8,18.0,462.5,461.89,360.09
2018,7,14,9,30,172.0,363.0,2.9,18.1,497.0,498.27,386.8
2018,7,14,9,45,207.0,373.5,2.95,18.25,541.5,544.78,421.33
2018,7,14,10,0,242.0,384.0,3.0,18.4,586.0,597.52,459.88
2018,7,14,10,15,275.5,389.5,3.15,18.45,627.0,641.17,492.02
2018,7,14,10,30,309.0,395.0,3.3,18.5,668.0,685.78,524.65
2018,7,14,10,45,316.0,407.5,3.4,18.55,693.0,713.25,543.83
2018,7,14,11,0,323.0,420.0,3.5,18.6,718.0,739.9,562.46
2018,7,14,11,15,346.0,419.5,3.6,18.6,743.0,767.92,582.84
2018,7,14,11,30,369.0,419.0,3.7,18.6,768.0,795.25,602.67
2018,7,14,11,45,423.5,396.5,3.8,18.6,800.5,835.66,632.8
2018,7,14,12,0,478.0,374.0,3.9,18.6,833.0,870.43,658.9
2018,7,14,12,15,537.0,335.5,3.95,18.6,851.0,891.78,675.99
2018,7,14,12,30,596.0,297.0,4.0,18.6,869.0,911.25,691.88
2018,7,14,12,45,503.0,344.0,4.0,18.6,824.5,862.44,654.77
2018,7,14,13,0,410.0,391.0,4.0,18.6,780.0,812.92,617.3
2018,7,14,13,15,466.0,351.0,4.05,18.6,786.5,821.43,626.35
2018,7,14,13,30,522.0,311.0,4.1,18.6,793.0,826.35,632.52
2018,7,14,13,45,629.0,244.5,4.1,18.65,812.0,849.78,653.09
2018,7,14,14,0,736.0,178.0,4.1,18.7,831.0,862.51,662.95
2018,7,14,14,15,805.5,138.0,4.15,18.6,831.5,863.89,665.12
2018,7,14,14,30,875.0,98.0,4.2,18.5,832.0,855.71,660.72
2018,7,14,14,45,778.5,131.0,4.25,18.45,764.0,783.38,610.37
2018,7,14,15,0,682.0,164.0,4.3,18.4,696.0,713.25,561.05
2018,7,14,15,15,760.0,127.5,4.3,18.4,692.0,707.21,558.14
2018,7,14,15,30,838.0,91.0,4.3,18.4,688.0,692.58,548.58
2018,7,14,15,45,825.0,89.0,4.4,18.1,646.0,645.23,515.28
2018,7,14,16,0,812.0,87.0,4.5,17.8,604.0,597.13,478.92
2018,7,14,16,15,795.5,84.0,4.5,17.7,558.0,545.72,438.25
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,493.88,396.14
2018,7,14,16,45,710.0,88.5,4.5,17.45,452.5,427.99,341.82
2018,7,14,17,0,641.0,96.0,4.5,17.3,393.0,367.21,290.7
2018,7,14,17,15,600.5,90.5,4.45,17.2,343.0,311.19,242.43
2018,7,14,17,30,560.0,85.0,4.4,17.1,293.0,258.96,196.58
2018,7,14,17,45,541.5,75.0,4.4,17.0,251.0,212.1,154.3
2018,7,14,18,0,523.0,65.0,4.4,16.9,209.0,167.08,113.74
2018,7,14,18,15,492.0,55.5,4.35,16.75,169.0,122.71,75.74
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,81.86,44.11
2018,7,14,18,45,359.0,38.0,4.3,16.5,90.5,43.64,22.11
2018,7,14,19,0,257.0,30.0,4.3,16.4,52.0,24.12,12.36
2018,7,14,19,15,147.0,18.0,4.3,16.25,29.0,17.69,0.0
2018,7,14,19,30,37.0,6.0,4.3,16.1,6.0,5.9,0.0
2018,7,14,19,45,18.5,3.0,4.3,15.95,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.85,14.55,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.9,14.6,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.0,3.0,14.8,3.0,2.95,0.0
2018,7,15,5,30,0.0,5.0,3.1,15.0,5.0,4.82,0.0
2018,7,15,5,45,0.0,8.5,3.15,15.15,8.5,8.19,1.04
2018,7,15,6,0,0.0,12.0,3.2,15.3,12.0,11.57,4.06
2018,7,15,6,15,0.0,16.5,3.15,15.45,16.5,15.91,7.86
2018,7,15,6,30,0.0,21.0,3.1,15.6,21.0,20.26,11.63
2018,7,15,6,45,0.0,33.5,3.1,15.75,33.5,32.34,21.92
2018,7,15,7,0,0.0,46.0,3.1,15.9,46.0,44.43,32.11
2018,7,15,7,15,0.0,63.0,3.1,16.0,63.0,60.89,45.86
2018,7,15,7,30,0.0,80.0,3.1,16.1,80.0,77.37,59.45
2018,7,15,7,45,0.0,87.0,3.1,16.25,87.0,84.15,64.83
2018,7,15,8,0,0.0,94.0,3.1,16.4,94.0,90.94,70.17
2018,7,15,8,15,0.0,114.5,3.15,16.5,114.5,110.82,86.22
2018,7,15,8,30,0.0,135.0,3.2,16.6,135.0,130.76,102.12
2018,7,15,8,45,0.5,144.5,3.2,16.75,145.0,140.38,109.54
2018,7,15,9,0,1.0,154.0,3.2,16.9,155.0,150.07,116.99
2018,7,15,9,15,3.5,173.5,3.2,17.0,176.5,171.07,133.53
2018,7,15,9,30,6.0,193.0,3.2,17.1,198.0,192.31,150.12
2018,7,15,9,45,9.0,220.5,3.25,17.2,228.0,222.04,173.29
2018,7,15,10,0,12.0,248.0,3.3,17.3,258.0,252.04,196.43
2018,7,15,10,15,16.0,278.0,3.4,17.4,292.0,285.63,222.21
2018,7,15,10,30,20.0,308.0,3.5,17.5,326.0,319.5,247.97
2018,7,15,10,45,25.0,334.5,3.6,17.55,357.5,356.23,275.79
2018,7,15,11,0,30.0,361.0,3.7,17.6,389.0,388.64,300.13
2018,7,15,11,15,43.0,391.5,3.8,17.65,432.0,433.05,333.66
2018,7,15,11,30,56.0,422.0,3.9,17.7,475.0,477.77,367.07
2018,7,15,11,45,71.5,440.0,4.0,17.75,508.0,512.34,392.94
2018,7,15,12,0,87.0,458.0,4.1,17.8,541.0,546.85,418.66
2018,7,15,12,15,86.5,457.5,4.2,17.8,540.5,546.08,418.06
2018,7,15,12,30,86.0,457.0,4.3,17.8,540.0,544.89,417.48
2018,7,15,12,45,86.5,454.0,4.35,17.85,536.5,541.7,415.33
2018,7,15,13,0,87.0,451.0,4.4,17.9,533.0,538.1,412.92
2018,7,15,13,15,86.5,444.0,4.4,18.0,524.5,529.04,406.32
2018,7,15,13,30,86.0,437.0,4.4,18.1,516.0,519.64,399.52
2018,7,15,13,45,230.5,372.5,4.45,18.15,578.0,598.58,464.04
2018,7,15,14,0,375.0,308.0,4.5,18.2,640.0,664.63,517.73
2018,7,15,14,15,649.5,199.5,4.5,18.25,753.0,789.9,616.26
2018,7,15,14,30,924.0,91.0,4.5,18.3,866.0,890.73,688.35
2018,7,15,14,45,917.0,89.0,4.45,18.3,831.5,852.65,661.35
2018,7,15,15,0,910.0,87.0,4.4,18.3,797.0,812.33,633.54
2018,7,15,15,15,899.5,86.0,4.4,18.3,757.5,768.33,603.16
2018,7,15,15,30,889.0,85.0,4.4,18.3,718.0,722.78,571.31
2018,7,15,15,45,876.0,83.0,4.4,18.25,673.5,673.2,536.19
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,622.75,497.51
2018,7,15,16,15,846.5,78.5,4.35,18.1,581.5,569.17,455.25
2018,7,15,16,30,830.0,76.0,4.3,18.0,534.0,515.58,411.84
2018,7,15,16,45,807.5,73.5,4.3,17.95,484.0,459.04,364.93
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,403.72,317.65
2018,7,15,17,15,754.5,67.5,4.3,17.75,383.0,345.88,267.31
2018,7,15,17,30,724.0,64.0,4.3,17.6,332.0,290.58,217.97
2018,7,15,17,45,681.0,59.5,4.3,17.45,281.0,233.88,167.38
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,181.63,121.0
2018,7,15,18,15,574.0,49.5,4.25,17.15,182.5,128.66,76.97
2018,7,15,18,30,510.0,44.0,4.2,17.0,135.0,84.06,43.94
2018,7,15,18,45,408.5,36.5,4.15,16.8,95.0,43.63,21.1
2018,7,15,19,0,307.0,29.0,4.1,16.6,55.0,23.22,11.44
2018,7,15,19,15,182.5,18.0,4.05,16.45,31.0,17.69,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.3,7.0,6.88,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,4,45,29.5,3.5,3.0,14.7,3.0,0.0,0.0
2018,7,16,5,0,59.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,173.0,16.5,3.05,15.0,27.0,16.22,0.0
2018,7,16,5,30,287.0,26.0,3.1,15.2,48.0,20.71,8.11
2018,7,16,5,45,383.0,33.0,3.15,15.35,85.0,35.89,17.11
2018,7,16,6,0,479.0,40.0,3.2,15.5,122.0,73.09,37.03
2018,7,16,6,15,339.5,36.0,3.1,15.7,103.5,78.71,45.86
2018,7,16,6,30,200.0,32.0,3.0,15.9,85.0,68.37,44.22
2018,7,16,6,45,100.0,47.5,2.9,16.05,74.0,70.61,50.96
2018,7,16,7,0,0.0,63.0,2.8,16.2,63.0,60.89,45.93
2018,7,16,7,15,0.0,89.5,2.75,16.45,89.5,86.44,67.14
2018,7,16,7,30,0.0,116.0,2.7,16.7,116.0,112.01,87.99
2018,7,16,7,45,1.0,137.5,2.7,16.9,138.0,133.33,105.06
2018,7,16,8,0,2.0,159.0,2.7,17.1,160.0,154.83,122.07
2018,7,16,8,15,5.0,177.0,2.7,17.3,180.0,174.25,137.24
2018,7,16,8,30,8.0,195.0,2.7,17.5,200.0,194.0,152.54
2018,7,16,8,45,11.5,215.0,2.7,17.75,223.0,216.35,169.73
2018,7,16,9,0,15.0,235.0,2.7,18.0,246.0,239.04,187.02
2018,7,16,9,15,29.5,274.5,2.75,18.15,297.0,292.42,228.34
2018,7,16,9,30,44.0,314.0,2.8,18.3,348.0,344.79,268.17
2018,7,16,9,45,50.0,337.5,2.8,18.45,378.0,375.33,290.67
2018,7,16,10,0,56.0,361.0,2.8,18.6,408.0,406.23,313.29
2018,7,16,10,15,51.0,368.0,2.85,18.75,412.0,411.03,316.04
2018,7,16,10,30,46.0,375.0,2.9,18.9,416.0,415.37,318.58
2018,7,16,10,45,47.5,388.0,2.95,19.05,431.0,431.45,330.08
2018,7,16,11,0,49.0,401.0,3.0,19.2,446.0,447.43,341.45
2018,7,16,11,15,49.5,408.0,3.05,19.3,454.0,456.22,347.56
2018,7,16,11,30,50.0,415.0,3.1,19.4,462.0,464.8,353.59
2018,7,16,11,45,61.5,428.5,3.15,19.45,487.0,490.73,372.83
2018,7,16,12,0,73.0,442.0,3.2,19.5,512.0,516.56,391.85
2018,7,16,12,15,83.5,452.5,3.25,19.55,532.5,538.06,407.66
2018,7,16,12,30,94.0,463.0,3.3,19.6,553.0,559.14,423.16
2018,7,16,12,45,97.0,460.0,3.35,19.6,552.5,558.41,422.87
2018,7,16,13,0,100.0,457.0,3.4,19.6,552.0,557.18,422.38
2018,7,16,13,15,106.0,452.0,3.5,19.6,551.0,556.33,422.47
2018,7,16,13,30,112.0,447.0,3.6,19.6,550.0,560.71,426.32
2018,7,16,13,45,259.5,382.5,3.65,19.55,614.0,636.13,487.19
2018,7,16,14,0,407.0,318.0,3.7,19.5,678.0,704.15,541.34
2018,7,16,14,15,664.5,207.0,3.8,19.4,773.0,810.98,625.26
2018,7,16,14,30,922.0,96.0,3.9,19.3,868.0,894.16,684.7
2018,7,16,14,45,914.0,94.5,3.95,19.2,833.5,855.81,658.76
2018,7,16,15,0,906.0,93.0,4.0,19.1,799.0,815.29,631.89
2018,7,16,15,15,895.0,92.0,4.0,19.1,759.0,771.04,601.6
2018,7,16,15,30,884.0,91.0,4.0,19.1,719.0,725.27,569.88
2018,7,16,15,45,869.5,88.5,4.1,18.75,673.5,674.35,534.8
2018,7,16,16,0,855.0,86.0,4.2,18.4,628.0,622.71,496.22
2018,7,16,16,15,836.5,83.5,4.25,18.2,580.0,568.31,453.94
2018,7,16,16,30,818.0,81.0,4.3,18.0,532.0,514.08,410.57
2018,7,16,16,45,794.5,78.0,4.3,17.85,481.5,457.19,363.59
2018,7,16,17,0,771.0,75.0,4.3,17.7,431.0,401.58,316.25
2018,7,16,17,15,739.5,71.5,4.25,17.5,380.0,344.06,266.21
2018,7,16,17,30,708.0,68.0,4.2,17.3,329.0,289.22,217.35
2018,7,16,17,45,664.0,63.5,4.15,17.1,278.5,231.99,166.45
2018,7,16,18,0,620.0,59.0,4.1,16.9,228.0,180.29,120.68
2018,7,16,18,15,554.0,52.5,3.95,16.7,180.0,128.27,77.59
2018,7,16,18,30,488.0,46.0,3.8,16.5,132.0,83.67,44.61
2018,7,16,18,45,386.0,38.0,3.7,16.35,92.5,44.05,22.09
2018,7,16,19,0,284.0,30.0,3.6,16.2,53.0,24.36,12.03
2018,7,16,19,15,167.5,18.5,3.45,16.15,30.0,18.18,0.0
2018,7,16,19,30,51.0,7.0,3.3,16.1,7.0,6.88,0.0
2018,7,16,19,45,25.5,3.5,3.2,16.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.1,3.0,2.95,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.3,5.0,4.82,0.0
2018,7,17,5,45,0.0,8.5,2.95,15.55,8.5,8.19,1.01
2018,7,17,6,0,0.0,12.0,3.0,15.8,12.0,11.57,4.03
2018,7,17,6,15,0.0,16.5,2.95,15.95,16.5,15.91,7.83
2018,7,17,6,30,0.0,21.0,2.9,16.1,21.0,20.26,11.59
2018,7,17,6,45,0.0,32.5,2.9,16.25,32.5,31.37,21.05
2018,7,17,7,0,0.0,44.0,2.9,16.4,44.0,42.49,30.41
2018,7,17,7,15,0.0,65.0,2.9,16.6,65.0,62.83,47.38
2018,7,17,7,30,0.0,86.0,2.9,16.8,86.0,83.15,64.11
2018,7,17,7,45,0.0,96.0,2.9,17.0,96.0,92.84,71.83
2018,7,17,8,0,0.0,106.0,2.9,17.2,106.0,102.55,79.49
2018,7,17,8,15,0.0,124.0,2.9,17.4,124.0,120.03,93.41
2018,7,17,8,30,0.0,142.0,2.9,17.6,142.0,137.56,107.21
2018,7,17,8,45,1.5,159.0,2.85,17.8,160.0,155.16,120.96
2018,7,17,9,0,3.0,176.0,2.8,18.0,178.0,172.94,134.72
2018,7,17,9,15,5.5,192.5,2.8,18.1,196.5,191.14,148.81
2018,7,17,9,30,8.0,209.0,2.8,18.2,215.0,209.56,162.99
2018,7,17,9,45,11.0,234.0,2.8,18.35,243.0,236.95,184.03
2018,7,17,10,0,14.0,259.0,2.8,18.5,271.0,264.6,205.04
2018,7,17,10,15,14.5,267.5,2.85,18.55,280.0,273.97,211.89
2018,7,17,10,30,15.0,276.0,2.9,18.6,289.0,283.33,218.8
2018,7,17,10,45,15.0,277.0,2.9,18.7,290.5,284.79,219.58
2018,7,17,11,0,15.0,278.0,2.9,18.8,292.0,286.2,220.38
2018,7,17,11,15,15.5,290.0,2.9,18.85,304.5,298.92,229.87
2018,7,17,11,30,16.0,302.0,2.9,18.9,317.0,311.6,239.28
2018,7,17,11,45,19.0,319.5,2.9,18.95,337.5,332.18,254.76
2018,7,17,12,0,22.0,337.0,2.9,19.0,358.0,352.75,270.14
2018,7,17,12,15,32.0,370.5,2.95,19.05,401.0,402.83,307.75
2018,7,17,12,30,42.0,404.0,3.0,19.1,444.0,446.87,340.4
2018,7,17,12,45,54.0,419.5,3.0,19.15,470.5,474.28,360.75
2018,7,17,13,0,66.0,435.0,3.0,19.2,497.0,501.23,380.75
2018,7,17,13,15,67.5,429.0,3.1,19.2,492.0,495.43,376.87
2018,7,17,13,30,69.0,423.0,3.2,19.2,487.0,489.29,372.94
2018,7,17,13,45,61.5,405.5,3.3,19.15,461.5,462.68,353.73
2018,7,17,14,0,54.0,388.0,3.4,19.1,436.0,436.2,334.57
2018,7,17,14,15,333.5,288.0,3.5,19.0,568.5,596.82,464.34
2018,7,17,14,30,613.0,188.0,3.6,18.9,701.0,726.92,566.85
2018,7,17,14,45,641.5,173.0,3.7,18.8,690.0,714.29,558.32
2018,7,17,15,0,670.0,158.0,3.8,18.7,679.0,697.78,547.89
2018,7,17,15,15,394.5,217.0,3.8,18.7,519.5,521.1,411.58
2018,7,17,15,30,119.0,276.0,3.8,18.7,360.0,359.51,282.45
2018,7,17,15,45,339.0,210.0,4.05,18.4,429.0,441.09,351.91
2018,7,17,16,0,559.0,144.0,4.3,18.1,498.0,497.35,399.21
2018,7,17,16,15,643.5,124.0,4.35,17.9,501.0,498.01,399.65
2018,7,17,16,30,728.0,104.0,4.4,17.7,504.0,489.27,391.84
2018,7,17,16,45,732.0,94.5,4.5,17.45,464.0,443.87,354.1
2018,7,17,17,0,736.0,85.0,4.6,17.2,424.0,396.54,313.48
2018,7,17,17,15,701.0,81.0,4.55,17.0,373.0,338.12,262.75
2018,7,17,17,30,666.0,77.0,4.5,16.8,322.0,283.57,214.28
2018,7,17,17,45,572.0,74.5,4.45,16.6,262.0,218.69,158.82
2018,7,17,18,0,478.0,72.0,4.4,16.4,202.0,164.0,113.02
2018,7,17,18,15,399.0,62.0,4.3,16.25,155.0,114.7,73.19
2018,7,17,18,30,320.0,52.0,4.2,16.1,108.0,73.83,43.21
2018,7,17,18,45,241.5,40.5,4.05,15.95,75.0,41.02,22.78
2018,7,17,19,0,163.0,29.0,3.9,15.8,42.0,22.62,10.48
2018,7,17,19,15,93.0,17.0,3.8,15.75,23.5,16.71,0.0
2018,7,17,19,30,23.0,5.0,3.7,15.7,5.0,0.0,0.0
2018,7,17,19,45,11.5,2.5,3.55,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,15.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.2,5.0,0.0,0.0
2018,7,18,5,15,70.5,10.0,2.95,15.45,13.5,9.83,0.0
2018,7,18,5,30,109.0,14.0,3.0,15.7,22.0,10.56,0.7
2018,7,18,5,45,54.5,15.0,3.05,15.9,19.0,14.39,5.18
2018,7,18,6,0,0.0,16.0,3.1,16.1,16.0,15.43,7.24
2018,7,18,6,15,178.0,36.0,3.0,16.25,83.0,56.51,34.21
2018,7,18,6,30,356.0,56.0,2.9,16.4,150.0,120.33,81.2
2018,7,18,6,45,515.0,64.0,2.8,16.55,232.0,188.49,134.97
2018,7,18,7,0,674.0,72.0,2.7,16.7,314.0,274.26,205.02
2018,7,18,7,15,707.5,76.0,2.55,16.85,364.5,329.36,253.52
2018,7,18,7,30,741.0,80.0,2.4,17.0,415.0,386.38,302.53
2018,7,18,7,45,766.5,83.0,2.25,17.1,465.0,441.38,348.66
2018,7,18,8,0,792.0,86.0,2.1,17.2,515.0,497.95,394.4
2018,7,18,8,15,670.0,89.5,2.05,17.35,475.5,472.78,376.75
2018,7,18,8,30,548.0,93.0,2.0,17.5,436.0,434.08,347.77
2018,7,18,8,45,419.0,115.5,2.0,17.6,389.0,398.02,319.17
2018,7,18,9,0,290.0,138.0,2.0,17.7,342.0,347.28,278.04
2018,7,18,9,15,583.0,119.0,2.05,17.8,559.5,561.36,445.75
2018,7,18,9,30,876.0,100.0,2.1,17.9,777.0,792.82,610.65
2018,7,18,9,45,844.5,111.0,2.15,18.0,787.5,809.94,619.42
2018,7,18,10,0,813.0,122.0,2.2,18.1,798.0,822.32,627.0
2018,7,18,10,15,680.0,165.5,2.25,18.2,744.5,777.05,594.66
2018,7,18,10,30,547.0,209.0,2.3,18.3,691.0,721.37,554.52
2018,7,18,10,45,625.5,196.0,2.35,18.4,760.0,795.13,607.05
2018,7,18,11,0,704.0,183.0,2.4,18.5,829.0,867.13,655.65
2018,7,18,11,15,510.0,213.5,2.5,18.5,685.5,725.11,555.73
2018,7,18,11,30,316.0,244.0,2.6,18.5,542.0,570.34,441.16
2018,7,18,11,45,170.0,296.5,2.65,18.55,457.0,476.01,367.49
2018,7,18,12,0,24.0,349.0,2.7,18.6,372.0,372.93,284.89
2018,7,18,12,15,41.5,373.5,2.8,18.6,413.0,415.48,317.81
2018,7,18,12,30,59.0,398.0,2.9,18.6,454.0,457.86,349.74
2018,7,18,12,45,87.0,414.5,3.0,18.6,497.0,502.14,383.34
2018,7,18,13,0,115.0,431.0,3.1,18.6,540.0,551.98,420.64
2018,7,18,13,15,128.5,440.0,3.1,18.55,560.0,572.38,435.79
2018,7,18,13,30,142.0,449.0,3.1,18.5,580.0,591.79,450.37
2018,7,18,13,45,148.5,414.0,3.1,18.5,548.0,558.79,427.35
2018,7,18,14,0,155.0,379.0,3.1,18.5,516.0,525.07,403.9
2018,7,18,14,15,150.0,365.0,3.15,18.4,494.0,501.62,387.38
2018,7,18,14,30,145.0,351.0,3.2,18.3,472.0,477.95,370.52
2018,7,18,14,45,249.0,309.5,3.2,18.2,507.0,520.86,406.64
2018,7,18,15,0,353.0,268.0,3.2,18.1,542.0,555.84,435.99
2018,7,18,15,15,601.0,184.5,3.2,18.1,622.5,645.91,508.67
2018,7,18,15,30,849.0,101.0,3.2,18.1,703.0,710.25,558.84
2018,7,18,15,45,833.5,99.0,3.5,17.85,658.5,660.6,524.06
2018,7,18,16,0,818.0,97.0,3.8,17.6,614.0,611.11,487.52
2018,7,18,16,15,797.5,95.0,3.95,17.35,566.5,557.42,446.08
2018,7,18,16,30,777.0,93.0,4.1,17.1,519.0,504.19,403.66
2018,7,18,16,45,750.0,90.0,4.25,16.9,469.0,447.62,357.26
2018,7,18,17,0,723.0,87.0,4.4,16.7,419.0,392.74,310.83
2018,7,18,17,15,687.5,82.5,4.4,16.45,368.0,334.31,260.25
2018,7,18,17,30,652.0,78.0,4.4,16.2,317.0,279.82,211.93
2018,7,18,17,45,601.5,72.5,4.35,15.95,266.5,223.95,162.52
2018,7,18,18,0,551.0,67.0,4.3,15.7,216.0,173.42,118.19
2018,7,18,18,15,480.5,59.5,4.05,15.6,169.5,123.67,77.25
2018,7,18,18,30,410.0,52.0,3.8,15.5,123.0,81.94,46.51
2018,7,18,18,45,297.0,41.0,3.55,15.35,84.0,42.92,23.35
2018,7,18,19,0,184.0,30.0,3.3,15.2,45.0,23.52,10.78
2018,7,18,19,15,95.5,16.5,3.0,15.2,24.0,16.22,0.0
2018,7,18,19,30,7.0,3.0,2.7,15.2,3.0,0.0,0.0
2018,7,18,19,45,3.5,1.5,2.45,15.25,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.5,0.5,3.35,14.65,0.5,0.0,0.0
2018,7,19,5,0,9.0,1.0,3.6,14.8,1.0,0.0,0.0
2018,7,19,5,15,9.0,3.5,3.65,15.0,4.0,3.44,0.0
2018,7,19,5,30,9.0,6.0,3.7,15.2,7.0,5.8,0.0
2018,7,19,5,45,4.5,12.0,3.75,15.4,12.5,11.75,3.79
2018,7,19,6,0,0.0,18.0,3.8,15.6,18.0,17.36,8.86
2018,7,19,6,15,0.0,26.0,3.55,15.75,26.0,25.09,15.58
2018,7,19,6,30,0.0,34.0,3.3,15.9,34.0,32.82,22.26
2018,7,19,6,45,0.0,48.5,3.05,16.1,48.5,46.85,34.17
2018,7,19,7,0,0.0,63.0,2.8,16.3,63.0,60.89,45.94
2018,7,19,7,15,0.0,88.5,2.55,16.45,88.5,85.48,66.36
2018,7,19,7,30,0.0,114.0,2.3,16.6,114.0,110.09,86.45
2018,7,19,7,45,0.5,134.0,2.05,16.8,134.5,129.73,102.12
2018,7,19,8,0,1.0,154.0,1.8,17.0,155.0,149.5,117.66
2018,7,19,8,15,3.0,168.0,1.6,17.25,170.0,164.4,129.07
2018,7,19,8,30,5.0,182.0,1.4,17.5,185.0,179.53,140.52
2018,7,19,8,45,8.0,201.5,1.25,17.7,207.0,200.89,156.8
2018,7,19,9,0,11.0,221.0,1.1,17.9,229.0,222.56,173.06
2018,7,19,9,15,13.5,238.0,1.15,18.2,248.0,241.68,187.29
2018,7,19,9,30,16.0,255.0,1.2,18.5,267.0,261.01,201.58
2018,7,19,9,45,20.0,281.0,1.2,18.75,297.0,290.64,223.53
2018,7,19,10,0,24.0,307.0,1.2,19.0,327.0,320.56,245.4
2018,7,19,10,15,31.0,332.5,1.35,19.2,359.0,357.73,272.89
2018,7,19,10,30,38.0,358.0,1.5,19.4,391.0,391.09,297.31
2018,7,19,10,45,40.0,373.0,1.7,19.6,409.0,409.45,310.6
2018,7,19,11,0,42.0,388.0,1.9,19.8,427.0,427.77,323.91
2018,7,19,11,15,45.0,400.0,2.2,19.8,442.0,443.95,336.19
2018,7,19,11,30,48.0,412.0,2.5,19.8,457.0,460.03,348.41
2018,7,19,11,45,47.5,415.0,2.8,19.85,460.0,463.29,351.11
2018,7,19,12,0,47.0,418.0,3.1,19.9,463.0,466.3,353.67
2018,7,19,12,15,50.0,421.5,3.35,19.8,469.5,473.04,359.26
2018,7,19,12,30,53.0,425.0,3.6,19.7,476.0,479.51,364.65
2018,7,19,12,45,55.0,424.5,3.9,19.6,477.0,480.57,366.17
2018,7,19,13,0,57.0,424.0,4.2,19.5,478.0,481.32,367.49
2018,7,19,13,15,61.5,421.0,4.4,19.25,478.5,481.63,368.85
2018,7,19,13,30,66.0,418.0,4.6,19.0,479.0,481.53,369.97
2018,7,19,13,45,83.0,418.0,4.8,18.8,492.5,495.77,382.21
2018,7,19,14,0,100.0,418.0,5.0,18.6,506.0,508.96,393.66
2018,7,19,14,15,348.5,316.5,4.95,18.45,609.5,633.97,496.29
2018,7,19,14,30,597.0,215.0,4.9,18.3,713.0,740.64,582.24
2018,7,19,14,45,709.0,169.0,4.8,18.1,736.5,766.06,602.35
2018,7,19,15,0,821.0,123.0,4.7,17.9,760.0,780.58,613.88
2018,7,19,15,15,808.5,120.5,4.7,17.9,721.0,736.44,582.57
2018,7,19,15,30,796.0,118.0,4.7,17.9,682.0,691.12,550.37
2018,7,19,15,45,777.5,116.5,4.45,17.6,638.0,641.85,512.8
2018,7,19,16,0,759.0,115.0,4.2,17.3,594.0,592.41,474.19
2018,7,19,16,15,735.0,112.5,4.05,17.15,546.5,538.91,431.89
2018,7,19,16,30,711.0,110.0,3.9,17.0,499.0,485.9,389.0
2018,7,19,16,45,666.5,109.5,3.75,16.9,446.5,426.64,340.11
2018,7,19,17,0,622.0,109.0,3.6,16.8,394.0,370.97,293.15
2018,7,19,17,15,584.0,102.5,3.55,16.6,344.5,315.72,245.91
2018,7,19,17,30,546.0,96.0,3.5,16.4,295.0,264.05,200.82
2018,7,19,17,45,508.0,87.0,3.45,16.25,249.5,213.78,156.59
2018,7,19,18,0,470.0,78.0,3.4,16.1,204.0,167.57,116.14
2018,7,19,18,15,394.5,68.0,3.3,16.0,158.5,118.43,76.43
2018,7,19,18,30,319.0,58.0,3.2,15.9,113.0,78.57,47.24
2018,7,19,18,45,240.5,44.0,3.15,15.8,78.0,43.52,25.0
2018,7,19,19,0,162.0,30.0,3.1,15.7,43.0,23.57,10.32
2018,7,19,19,15,92.0,17.5,3.0,15.7,24.0,17.2,0.0
2018,7,19,19,30,22.0,5.0,2.9,15.7,5.0,0.0,0.0
2018,7,19,19,45,11.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.8,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,7,20,5,15,16.0,8.0,2.8,15.15,9.0,7.86,0.0
2018,7,20,5,30,23.0,13.0,3.0,15.4,15.0,12.14,0.62
2018,7,20,5,45,94.5,34.0,3.15,15.65,48.5,30.87,17.95
2018,7,20,6,0,166.0,55.0,3.3,15.9,82.0,61.66,39.49
2018,7,20,6,15,136.0,53.0,3.3,16.1,80.0,67.06,44.84
2018,7,20,6,30,106.0,51.0,3.3,16.3,78.0,68.29,47.78
2018,7,20,6,45,53.0,68.0,3.35,16.55,81.5,78.52,58.97
2018,7,20,7,0,0.0,85.0,3.4,16.8,85.0,81.99,63.51
2018,7,20,7,15,11.0,116.5,3.3,17.05,121.5,116.18,91.52
2018,7,20,7,30,22.0,148.0,3.2,17.3,158.0,151.73,120.31
2018,7,20,7,45,44.5,177.0,3.05,17.55,200.0,192.36,152.86
2018,7,20,8,0,67.0,206.0,2.9,17.8,242.0,234.98,186.63
2018,7,20,8,15,58.0,224.5,2.9,18.1,258.0,251.93,199.33
2018,7,20,8,30,49.0,243.0,2.9,18.4,274.0,267.95,211.09
2018,7,20,8,45,58.5,270.5,2.85,18.65,310.0,304.17,238.72
2018,7,20,9,0,68.0,298.0,2.8,18.9,346.0,341.27,266.58
2018,7,20,9,15,120.5,328.5,2.75,19.1,419.0,417.79,325.05
2018,7,20,9,30,173.0,359.0,2.7,19.3,492.0,495.15,382.73
2018,7,20,9,45,206.0,373.0,2.7,19.5,538.5,543.53,417.88
2018,7,20,10,0,239.0,387.0,2.7,19.7,585.0,598.22,457.15
2018,7,20,10,15,244.5,393.5,2.7,19.8,602.5,618.08,470.56
2018,7,20,10,30,250.0,400.0,2.7,19.9,620.0,637.41,483.74
2018,7,20,10,45,385.5,343.0,2.7,20.0,691.5,718.3,544.95
2018,7,20,11,0,521.0,286.0,2.7,20.1,763.0,798.74,604.27
2018,7,20,11,15,680.5,209.5,2.75,20.15,843.5,886.74,667.11
2018,7,20,11,30,840.0,133.0,2.8,20.2,924.0,966.42,719.86
2018,7,20,11,45,841.0,134.0,2.8,20.2,931.5,976.44,725.49
2018,7,20,12,0,842.0,135.0,2.8,20.2,939.0,983.39,729.83
2018,7,20,12,15,752.0,187.5,2.9,20.15,905.5,954.21,711.24
2018,7,20,12,30,662.0,240.0,3.0,20.1,872.0,920.59,689.84
2018,7,20,12,45,462.0,346.5,3.05,20.1,786.0,824.98,619.29
2018,7,20,13,0,262.0,453.0,3.1,20.1,700.0,725.92,544.26
2018,7,20,13,15,232.5,451.0,3.15,20.0,668.0,685.25,516.26
2018,7,20,13,30,203.0,449.0,3.2,19.9,636.0,650.55,491.67
2018,7,20,13,45,223.0,425.5,3.25,19.8,626.0,640.68,486.52
2018,7,20,14,0,243.0,402.0,3.3,19.7,616.0,634.46,483.71
2018,7,20,14,15,417.5,306.5,3.35,19.6,660.5,690.48,531.0
2018,7,20,14,30,592.0,211.0,3.4,19.5,705.0,732.34,567.17
2018,7,20,14,45,695.5,163.0,3.4,19.4,719.5,748.72,580.78
2018,7,20,15,0,799.0,115.0,3.4,19.3,734.0,752.6,584.73
2018,7,20,15,15,786.5,113.0,3.4,19.3,696.0,712.07,556.55
2018,7,20,15,30,774.0,111.0,3.4,19.3,658.0,668.16,525.9
2018,7,20,15,45,757.0,109.0,3.4,19.0,615.5,620.35,491.1
2018,7,20,16,0,740.0,107.0,3.4,18.7,573.0,572.28,454.84
2018,7,20,16,15,718.0,104.0,3.35,18.55,527.0,520.35,414.29
2018,7,20,16,30,696.0,101.0,3.3,18.4,481.0,468.71,372.95
2018,7,20,16,45,667.0,97.5,3.25,18.2,433.0,414.61,328.66
2018,7,20,17,0,638.0,94.0,3.2,18.0,385.0,362.53,284.85
2018,7,20,17,15,601.5,89.0,3.15,17.85,337.0,308.52,238.56
2018,7,20,17,30,565.0,84.0,3.1,17.7,289.0,257.88,194.26
2018,7,20,17,45,515.0,77.5,3.1,17.5,242.0,205.97,149.13
2018,7,20,18,0,465.0,71.0,3.1,17.3,195.0,159.42,109.03
2018,7,20,18,15,399.5,61.5,3.05,17.15,152.0,113.35,71.65
2018,7,20,18,30,334.0,52.0,3.0,17.0,109.0,74.13,42.82
2018,7,20,18,45,247.0,40.0,2.95,16.85,74.5,39.96,21.98
2018,7,20,19,0,160.0,28.0,2.9,16.7,40.0,21.92,8.66
2018,7,20,19,15,91.0,16.0,2.75,16.75,22.0,15.73,0.0
