Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,0,556.0,118.0,3.3,18.8,347.0,338.69,264.36
2018,8,9,17,15,515.5,107.5,3.25,18.45,297.0,280.96,215.49
2018,8,9,17,30,475.0,97.0,3.2,18.1,247.0,228.71,170.4
2018,8,9,17,45,423.5,84.5,3.2,17.7,199.5,176.37,125.66
2018,8,9,18,0,372.0,72.0,3.2,17.3,152.0,129.79,86.66
2018,8,9,18,15,298.0,57.0,3.25,17.05,110.0,84.39,51.68
2018,8,9,18,30,224.0,42.0,3.3,16.8,68.0,47.61,26.32
2018,8,9,18,45,144.5,27.5,3.3,16.5,41.0,21.7,5.9
2018,8,9,19,0,65.0,13.0,3.3,16.2,14.0,12.78,0.0
2018,8,9,19,15,32.5,6.5,3.25,16.05,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,54.5,6.5,2.1,14.6,7.5,0.0,0.0
2018,8,10,5,30,109.0,13.0,2.2,14.8,15.0,12.78,0.0
2018,8,10,5,45,231.5,24.0,2.25,15.05,45.0,19.48,2.67
2018,8,10,6,0,354.0,35.0,2.3,15.3,75.0,46.5,22.4
2018,8,10,6,15,334.0,45.0,2.3,15.45,98.5,76.02,43.71
2018,8,10,6,30,314.0,55.0,2.3,15.6,122.0,102.75,67.19
2018,8,10,6,45,175.0,84.0,2.25,15.75,123.0,119.4,88.43
2018,8,10,7,0,36.0,113.0,2.2,15.9,124.0,118.95,93.54
2018,8,10,7,15,56.0,137.0,2.25,16.2,158.0,151.37,120.1
2018,8,10,7,30,76.0,161.0,2.3,16.5,192.0,186.17,148.37
2018,8,10,7,45,86.0,183.5,2.35,16.75,223.0,217.33,173.49
2018,8,10,8,0,96.0,206.0,2.4,17.0,254.0,249.55,199.09
2018,8,10,8,15,86.0,226.5,2.4,17.3,273.0,269.83,214.56
2018,8,10,8,30,76.0,247.0,2.4,17.6,292.0,289.01,228.81
2018,8,10,8,45,72.5,265.5,2.45,17.85,311.0,309.32,243.89
2018,8,10,9,0,69.0,284.0,2.5,18.1,330.0,329.2,258.41
2018,8,10,9,15,85.5,309.5,2.55,18.25,370.0,370.41,289.68
2018,8,10,9,30,102.0,335.0,2.6,18.4,410.0,412.88,321.44
2018,8,10,9,45,144.0,355.5,2.65,18.55,467.0,477.05,369.75
2018,8,10,10,0,186.0,376.0,2.7,18.7,524.0,539.18,415.73
2018,8,10,10,15,241.0,381.0,2.75,18.8,580.5,604.73,464.08
2018,8,10,10,30,296.0,386.0,2.8,18.9,637.0,667.23,509.58
2018,8,10,10,45,316.5,390.5,2.85,19.0,665.5,698.98,531.84
2018,8,10,11,0,337.0,395.0,2.9,19.1,694.0,730.44,553.96
2018,8,10,11,15,323.5,403.0,2.95,19.2,694.0,732.16,554.19
2018,8,10,11,30,310.0,411.0,3.0,19.3,694.0,732.17,553.46
2018,8,10,11,45,339.5,400.0,3.1,19.35,712.0,753.33,569.55
2018,8,10,12,0,369.0,389.0,3.2,19.4,730.0,773.46,584.78
2018,8,10,12,15,381.5,378.0,3.3,19.4,731.0,781.78,591.34
2018,8,10,12,30,394.0,367.0,3.4,19.4,732.0,782.19,592.66
2018,8,10,12,45,313.5,394.0,3.5,19.4,683.0,721.55,547.92
2018,8,10,13,0,233.0,421.0,3.6,19.4,634.0,667.37,507.34
2018,8,10,13,15,230.5,415.0,3.75,19.3,622.5,655.06,499.73
2018,8,10,13,30,228.0,409.0,3.9,19.2,611.0,635.22,486.5
2018,8,10,13,45,317.0,362.0,4.05,19.15,635.0,670.43,516.25
2018,8,10,14,0,406.0,315.0,4.2,19.1,659.0,700.07,541.5
2018,8,10,14,15,616.5,221.0,4.3,18.95,723.0,778.38,605.37
2018,8,10,14,30,827.0,127.0,4.4,18.8,787.0,837.79,650.34
2018,8,10,14,45,818.0,124.5,4.55,18.7,752.5,799.28,624.56
2018,8,10,15,0,809.0,122.0,4.7,18.6,718.0,758.88,597.61
2018,8,10,15,15,795.5,119.0,4.7,18.6,677.5,712.97,565.21
2018,8,10,15,30,782.0,116.0,4.7,18.6,637.0,665.98,531.07
2018,8,10,15,45,743.5,118.0,4.75,18.3,585.5,607.08,486.48
2018,8,10,16,0,705.0,120.0,4.8,18.0,534.0,550.14,442.32
2018,8,10,16,15,667.0,117.5,4.75,17.8,482.0,490.67,394.82
2018,8,10,16,30,629.0,115.0,4.7,17.6,430.0,433.69,348.21
2018,8,10,16,45,623.5,104.0,4.65,17.45,387.5,385.53,307.47
2018,8,10,17,0,618.0,93.0,4.6,17.3,345.0,337.07,265.2
2018,8,10,17,15,594.0,84.0,4.5,17.1,299.0,284.31,218.55
2018,8,10,17,30,570.0,75.0,4.4,16.9,253.0,233.7,172.95
2018,8,10,17,45,510.5,67.5,4.3,16.7,204.5,179.09,125.29
2018,8,10,18,0,451.0,60.0,4.2,16.5,156.0,131.13,84.67
2018,8,10,18,15,365.5,49.5,3.95,16.35,113.5,84.41,49.06
2018,8,10,18,30,280.0,39.0,3.7,16.2,71.0,46.92,24.38
2018,8,10,18,45,179.5,26.5,3.5,16.1,43.0,20.95,3.65
2018,8,10,19,0,79.0,14.0,3.3,16.0,15.0,13.76,0.0
2018,8,10,19,15,39.5,7.0,3.15,15.95,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,24.0,4.5,2.75,15.55,5.0,0.0,0.0
2018,8,11,5,30,48.0,9.0,2.9,15.7,10.0,8.85,0.0
2018,8,11,5,45,144.0,24.5,3.0,15.9,38.5,19.33,0.91
2018,8,11,6,0,240.0,40.0,3.1,16.1,67.0,45.12,24.18
2018,8,11,6,15,292.5,53.5,3.1,16.25,103.0,78.87,47.62
2018,8,11,6,30,345.0,67.0,3.1,16.4,139.0,118.72,78.84
2018,8,11,6,45,331.5,85.5,3.1,16.55,170.5,155.07,111.88
2018,8,11,7,0,318.0,104.0,3.1,16.7,202.0,189.86,143.85
2018,8,11,7,15,359.0,118.5,3.15,16.95,248.5,237.19,184.29
2018,8,11,7,30,400.0,133.0,3.2,17.2,295.0,288.85,227.94
2018,8,11,7,45,418.5,148.0,3.25,17.45,338.0,335.17,266.83
2018,8,11,8,0,437.0,163.0,3.3,17.7,381.0,382.94,305.96
2018,8,11,8,15,451.5,179.5,3.35,17.9,424.5,431.27,344.61
2018,8,11,8,30,466.0,196.0,3.4,18.1,468.0,480.28,382.84
2018,8,11,8,45,568.5,179.5,3.5,18.3,538.0,555.2,441.59
2018,8,11,9,0,671.0,163.0,3.6,18.5,608.0,636.36,503.93
2018,8,11,9,15,716.0,156.0,3.65,18.6,658.0,691.95,545.48
2018,8,11,9,30,761.0,149.0,3.7,18.7,708.0,747.77,585.7
2018,8,11,9,45,765.5,155.0,3.7,18.85,741.0,786.51,611.78
2018,8,11,10,0,770.0,161.0,3.7,19.0,774.0,823.19,636.26
2018,8,11,10,15,779.0,164.0,3.75,19.1,803.5,858.56,660.0
2018,8,11,10,30,788.0,167.0,3.8,19.2,833.0,891.81,682.13
2018,8,11,10,45,795.5,167.5,3.9,19.3,855.5,918.8,700.15
2018,8,11,11,0,803.0,168.0,4.0,19.4,878.0,943.25,716.46
2018,8,11,11,15,808.0,169.0,4.05,19.45,894.0,963.11,729.51
2018,8,11,11,30,813.0,170.0,4.1,19.5,910.0,980.05,740.68
2018,8,11,11,45,816.5,169.5,4.15,19.55,918.0,990.96,747.83
2018,8,11,12,0,820.0,169.0,4.2,19.6,926.0,998.75,753.02
2018,8,11,12,15,819.5,169.0,4.3,19.6,925.5,999.9,754.27
2018,8,11,12,30,819.0,169.0,4.4,19.6,925.0,997.84,753.46
2018,8,11,12,45,817.5,168.0,4.45,19.6,917.5,990.55,749.15
2018,8,11,13,0,816.0,167.0,4.5,19.6,910.0,980.12,742.82
2018,8,11,13,15,812.5,166.0,4.55,19.55,895.0,964.66,733.26
2018,8,11,13,30,809.0,165.0,4.6,19.5,880.0,946.22,721.72
2018,8,11,13,45,803.5,163.0,4.65,19.45,858.0,922.03,706.2
2018,8,11,14,0,798.0,161.0,4.7,19.4,836.0,895.18,688.79
2018,8,11,14,15,789.0,158.5,4.7,19.35,806.5,862.24,666.66
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,827.13,642.9
2018,8,11,14,45,768.0,153.0,4.7,19.2,741.0,787.13,615.56
2018,8,11,15,0,756.0,150.0,4.7,19.1,705.0,745.59,586.87
2018,8,11,15,15,741.0,146.0,4.7,19.1,664.5,700.66,554.73
2018,8,11,15,30,726.0,142.0,4.7,19.1,624.0,653.56,519.52
2018,8,11,15,45,707.0,138.0,4.6,18.85,580.0,603.31,481.3
2018,8,11,16,0,688.0,134.0,4.5,18.6,536.0,553.14,442.3
2018,8,11,16,15,663.0,128.5,4.45,18.45,488.0,498.5,398.91
2018,8,11,16,30,638.0,123.0,4.4,18.3,440.0,445.1,355.41
2018,8,11,16,45,604.5,116.0,4.35,18.15,390.0,387.94,307.93
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,333.51,261.56
2018,8,11,17,15,527.0,100.5,4.25,17.8,290.5,277.12,213.01
2018,8,11,17,30,483.0,92.0,4.2,17.6,241.0,224.06,166.74
2018,8,11,17,45,423.5,81.0,4.15,17.35,193.5,171.14,121.4
2018,8,11,18,0,364.0,70.0,4.1,17.1,146.0,124.89,82.88
2018,8,11,18,15,285.5,55.5,4.1,16.95,105.0,80.26,48.84
2018,8,11,18,30,207.0,41.0,4.1,16.8,64.0,44.75,24.56
2018,8,11,18,45,123.0,25.0,4.1,16.6,37.0,19.76,0.74
2018,8,11,19,0,39.0,9.0,4.1,16.4,10.0,8.85,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.35,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,7.86,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,20.04,0.0
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,41.71,23.31
2018,8,12,6,15,224.0,56.0,2.8,16.15,94.5,74.03,46.44
2018,8,12,6,30,282.0,72.0,2.7,16.3,131.0,113.14,76.86
2018,8,12,6,45,307.0,88.0,2.6,16.5,168.5,151.88,110.05
2018,8,12,7,0,332.0,104.0,2.5,16.7,206.0,193.46,146.19
2018,8,12,7,15,332.0,123.0,2.5,16.85,241.0,232.39,180.63
2018,8,12,7,30,332.0,142.0,2.5,17.0,276.0,269.4,212.72
2018,8,12,7,45,394.5,152.5,2.45,17.2,332.5,328.78,261.34
2018,8,12,8,0,457.0,163.0,2.4,17.4,389.0,392.63,312.68
2018,8,12,8,15,503.5,168.0,2.4,17.55,441.0,448.03,356.74
2018,8,12,8,30,550.0,173.0,2.4,17.7,493.0,507.13,402.72
2018,8,12,8,45,456.5,217.0,2.45,17.9,497.0,518.68,409.8
2018,8,12,9,0,363.0,261.0,2.5,18.1,501.0,516.54,406.08
2018,8,12,9,15,307.5,294.5,2.55,18.25,507.0,526.52,411.72
2018,8,12,9,30,252.0,328.0,2.6,18.4,513.0,531.22,413.0
2018,8,12,9,45,224.5,351.5,2.65,18.55,522.0,538.36,416.8
2018,8,12,10,0,197.0,375.0,2.7,18.7,531.0,547.68,422.0
2018,8,12,10,15,169.5,390.5,2.8,18.75,528.5,546.43,419.81
2018,8,12,10,30,142.0,406.0,2.9,18.8,526.0,543.01,416.04
2018,8,12,10,45,140.0,417.5,3.0,18.9,538.5,557.16,425.92
2018,8,12,11,0,138.0,429.0,3.1,19.0,551.0,570.69,435.25
2018,8,12,11,15,126.0,434.5,3.15,19.05,547.5,567.73,432.34
2018,8,12,11,30,114.0,440.0,3.2,19.1,544.0,563.85,428.88
2018,8,12,11,45,116.0,444.0,3.3,19.1,550.5,571.41,434.53
2018,8,12,12,0,118.0,448.0,3.4,19.1,557.0,578.44,439.76
2018,8,12,12,15,103.0,438.0,3.55,19.05,533.0,545.83,416.1
2018,8,12,12,30,88.0,428.0,3.7,19.0,509.0,520.32,397.53
2018,8,12,12,45,68.0,405.5,3.8,18.95,468.0,476.64,365.18
2018,8,12,13,0,48.0,383.0,3.9,18.9,427.0,433.02,332.59
2018,8,12,13,15,38.5,362.5,4.05,18.8,397.5,401.88,309.58
2018,8,12,13,30,29.0,342.0,4.2,18.7,368.0,370.93,286.45
2018,8,12,13,45,157.5,300.5,4.35,18.6,434.0,452.84,354.63
2018,8,12,14,0,286.0,259.0,4.5,18.5,500.0,527.36,415.83
2018,8,12,14,15,541.5,199.5,4.65,18.4,636.0,689.75,544.35
2018,8,12,14,30,797.0,140.0,4.8,18.3,772.0,824.18,644.98
2018,8,12,14,45,667.0,165.5,4.9,18.15,678.0,719.09,569.13
2018,8,12,15,0,537.0,191.0,5.0,18.0,584.0,619.05,493.48
2018,8,12,15,15,522.5,179.5,5.0,18.0,544.0,574.06,459.86
2018,8,12,15,30,508.0,168.0,5.0,18.0,504.0,528.84,425.28
2018,8,12,15,45,614.0,142.0,5.1,17.7,519.5,546.45,440.98
2018,8,12,16,0,720.0,116.0,5.2,17.4,535.0,552.71,446.71
2018,8,12,16,15,699.5,110.5,5.2,17.2,488.0,499.02,403.32
2018,8,12,16,30,679.0,105.0,5.2,17.0,441.0,446.06,359.55
2018,8,12,16,45,652.0,98.5,5.2,16.8,392.0,390.2,312.29
2018,8,12,17,0,625.0,92.0,5.2,16.6,343.0,336.31,265.43
2018,8,12,17,15,583.5,85.0,5.15,16.45,293.0,279.34,215.27
2018,8,12,17,30,542.0,78.0,5.1,16.3,243.0,226.5,168.08
2018,8,12,17,45,485.5,69.0,5.0,16.1,195.5,172.84,121.1
2018,8,12,18,0,429.0,60.0,4.9,15.9,148.0,125.54,80.99
2018,8,12,18,15,342.5,49.0,4.75,15.8,106.5,79.16,45.85
2018,8,12,18,30,256.0,38.0,4.6,15.7,65.0,43.5,22.49
2018,8,12,18,45,153.5,23.5,4.45,15.6,37.5,18.58,0.0
2018,8,12,19,0,51.0,9.0,4.3,15.5,10.0,8.85,0.0
2018,8,12,19,15,25.5,4.5,4.15,15.5,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,15.0,3.5,2.95,14.9,3.5,0.0,0.0
2018,8,13,5,30,30.0,7.0,3.1,15.1,7.0,6.88,0.0
2018,8,13,5,45,96.5,20.0,3.2,15.3,28.5,15.64,0.0
2018,8,13,6,0,163.0,33.0,3.3,15.5,50.0,35.13,18.17
2018,8,13,6,15,168.0,40.0,3.3,15.65,66.0,53.45,31.84
2018,8,13,6,30,173.0,47.0,3.3,15.8,82.0,72.08,47.53
2018,8,13,6,45,86.5,54.5,3.3,15.95,72.0,71.64,51.72
2018,8,13,7,0,0.0,62.0,3.3,16.1,62.0,59.92,45.19
2018,8,13,7,15,0.0,71.0,3.2,16.2,71.0,68.63,52.47
2018,8,13,7,30,0.0,80.0,3.1,16.3,80.0,77.35,59.62
2018,8,13,7,45,0.0,90.5,3.05,16.45,90.5,87.55,67.87
2018,8,13,8,0,0.0,101.0,3.0,16.6,101.0,97.76,76.04
2018,8,13,8,15,0.0,120.5,3.0,16.7,120.5,116.77,91.35
2018,8,13,8,30,0.0,140.0,3.0,16.8,140.0,135.84,106.53
2018,8,13,8,45,4.0,170.5,3.0,16.95,173.0,168.33,132.46
2018,8,13,9,0,8.0,201.0,3.0,17.1,206.0,201.33,158.43
2018,8,13,9,15,14.5,231.5,3.0,17.2,241.5,236.62,186.01
2018,8,13,9,30,21.0,262.0,3.0,17.3,277.0,272.54,213.75
2018,8,13,9,45,26.0,284.5,3.05,17.4,304.5,304.49,238.1
2018,8,13,10,0,31.0,307.0,3.1,17.5,332.0,332.77,259.44
2018,8,13,10,15,34.5,327.0,3.15,17.5,355.5,357.51,277.99
2018,8,13,10,30,38.0,347.0,3.2,17.5,379.0,382.41,296.57
2018,8,13,10,45,38.0,353.5,3.25,17.55,386.0,390.3,302.11
2018,8,13,11,0,38.0,360.0,3.3,17.6,393.0,398.04,307.64
2018,8,13,11,15,29.5,342.0,3.35,17.65,368.0,372.24,287.64
2018,8,13,11,30,21.0,324.0,3.4,17.7,343.0,339.36,262.34
2018,8,13,11,45,19.5,316.0,3.45,17.7,334.0,330.11,255.3
2018,8,13,12,0,18.0,308.0,3.5,17.7,325.0,320.75,248.13
2018,8,13,12,15,17.0,301.5,3.6,17.7,317.5,313.29,242.48
2018,8,13,12,30,16.0,295.0,3.7,17.7,310.0,305.75,236.78
2018,8,13,12,45,16.5,296.5,3.8,17.7,311.5,307.63,238.37
2018,8,13,13,0,17.0,298.0,3.9,17.7,313.0,309.41,239.91
2018,8,13,13,15,16.5,289.5,4.0,17.7,304.0,300.15,232.97
2018,8,13,13,30,16.0,281.0,4.1,17.7,295.0,290.84,226.04
2018,8,13,13,45,146.0,255.5,4.2,17.65,378.5,395.93,312.83
2018,8,13,14,0,276.0,230.0,4.3,17.6,462.0,494.84,392.69
2018,8,13,14,15,467.5,197.5,4.4,17.55,574.0,622.6,494.2
2018,8,13,14,30,659.0,165.0,4.5,17.5,686.0,734.75,580.45
2018,8,13,14,45,619.5,161.5,4.55,17.4,633.5,675.79,537.48
2018,8,13,15,0,580.0,158.0,4.6,17.3,581.0,617.72,494.31
2018,8,13,15,15,598.5,150.5,4.6,17.3,565.0,599.22,480.94
2018,8,13,15,30,617.0,143.0,4.6,17.3,549.0,577.54,464.6
2018,8,13,15,45,633.5,136.0,4.65,17.1,527.0,551.88,445.18
2018,8,13,16,0,650.0,129.0,4.7,16.9,505.0,523.19,422.71
2018,8,13,16,15,630.5,123.0,4.75,16.75,461.0,472.92,382.25
2018,8,13,16,30,611.0,117.0,4.8,16.6,417.0,423.4,341.37
2018,8,13,16,45,544.5,113.5,4.8,16.45,358.5,356.74,285.82
2018,8,13,17,0,478.0,110.0,4.8,16.3,300.0,295.0,233.55
2018,8,13,17,15,452.5,100.0,4.8,16.1,259.5,248.66,192.76
2018,8,13,17,30,427.0,90.0,4.8,15.9,219.0,204.77,153.49
2018,8,13,17,45,375.5,78.0,4.8,15.75,175.0,156.04,111.26
2018,8,13,18,0,324.0,66.0,4.8,15.6,131.0,113.13,75.17
2018,8,13,18,15,249.5,51.5,4.7,15.45,93.0,71.59,43.48
2018,8,13,18,30,175.0,37.0,4.6,15.3,55.0,38.74,20.7
2018,8,13,18,45,102.0,22.5,4.55,15.2,31.5,17.82,0.0
2018,8,13,19,0,29.0,8.0,4.5,15.1,8.0,7.86,0.0
2018,8,13,19,15,14.5,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.8,2.0,1.97,0.0
2018,8,14,5,45,0.0,9.0,3.9,15.9,9.0,8.68,0.0
2018,8,14,6,0,0.0,16.0,3.9,16.0,16.0,15.43,6.45
2018,8,14,6,15,0.0,27.0,3.95,16.1,27.0,26.06,15.97
2018,8,14,6,30,0.0,38.0,4.0,16.2,38.0,36.7,25.25
2018,8,14,6,45,0.0,46.5,4.0,16.3,46.5,44.92,32.41
2018,8,14,7,0,0.0,55.0,4.0,16.4,55.0,53.14,39.43
2018,8,14,7,15,0.0,64.0,3.95,16.45,64.0,61.86,46.73
2018,8,14,7,30,0.0,73.0,3.9,16.5,73.0,70.58,53.92
2018,8,14,7,45,0.0,84.5,3.9,16.6,84.5,81.73,63.02
2018,8,14,8,0,0.0,96.0,3.9,16.7,96.0,92.9,72.04
2018,8,14,8,15,0.0,101.5,3.85,16.8,101.5,98.26,76.17
2018,8,14,8,30,0.0,107.0,3.8,16.9,107.0,103.63,80.29
2018,8,14,8,45,0.0,122.0,3.8,16.95,122.0,118.28,91.98
2018,8,14,9,0,0.0,137.0,3.8,17.0,137.0,132.97,103.6
2018,8,14,9,15,0.5,147.5,3.8,17.1,148.0,143.65,111.9
2018,8,14,9,30,1.0,158.0,3.8,17.2,159.0,154.4,120.23
2018,8,14,9,45,3.0,171.0,3.8,17.25,173.5,168.87,131.58
2018,8,14,10,0,5.0,184.0,3.8,17.3,188.0,183.5,143.02
2018,8,14,10,15,7.5,205.0,3.85,17.35,211.0,206.62,161.13
2018,8,14,10,30,10.0,226.0,3.9,17.4,234.0,229.92,179.26
2018,8,14,10,45,11.0,238.5,3.9,17.5,248.0,243.55,189.62
2018,8,14,11,0,12.0,251.0,3.9,17.6,262.0,257.21,200.01
2018,8,14,11,15,12.5,257.0,4.0,17.6,268.5,263.92,205.09
2018,8,14,11,30,13.0,263.0,4.1,17.6,275.0,270.6,210.19
2018,8,14,11,45,13.5,266.5,4.15,17.6,279.0,274.75,213.35
2018,8,14,12,0,14.0,270.0,4.2,17.6,283.0,278.84,216.5
2018,8,14,12,15,17.0,293.0,4.3,17.65,308.5,304.82,236.64
2018,8,14,12,30,20.0,316.0,4.4,17.7,334.0,330.78,256.65
2018,8,14,12,45,20.5,316.5,4.45,17.7,335.0,331.63,257.36
2018,8,14,13,0,21.0,317.0,4.5,17.7,336.0,332.37,258.1
2018,8,14,13,15,18.5,300.5,4.6,17.7,317.0,313.1,243.44
2018,8,14,13,30,16.0,284.0,4.7,17.7,298.0,293.86,228.8
2018,8,14,13,45,146.5,256.0,4.75,17.7,379.0,396.85,314.24
2018,8,14,14,0,277.0,228.0,4.8,17.7,460.0,493.5,392.68
2018,8,14,14,15,469.5,196.5,4.8,17.65,573.5,622.88,495.68
2018,8,14,14,30,662.0,165.0,4.8,17.6,687.0,736.51,583.03
2018,8,14,14,45,622.0,165.0,4.85,17.6,637.5,680.68,541.92
2018,8,14,15,0,582.0,165.0,4.9,17.6,588.0,625.73,500.64
2018,8,14,15,15,601.0,156.0,4.9,17.6,570.5,605.86,486.24
2018,8,14,15,30,620.0,147.0,4.9,17.6,553.0,582.76,468.85
2018,8,14,15,45,608.5,144.0,4.85,17.45,518.5,543.01,437.84
2018,8,14,16,0,597.0,141.0,4.8,17.3,484.0,502.85,405.91
2018,8,14,16,15,557.0,136.0,4.8,17.15,433.5,445.01,359.37
2018,8,14,16,30,517.0,131.0,4.8,17.0,383.0,388.36,312.91
2018,8,14,16,45,507.0,120.5,4.8,16.9,344.5,344.61,275.73
2018,8,14,17,0,497.0,110.0,4.8,16.8,306.0,301.23,237.81
2018,8,14,17,15,469.0,99.0,4.8,16.6,262.5,252.04,194.65
2018,8,14,17,30,441.0,88.0,4.8,16.4,219.0,205.59,153.28
2018,8,14,17,45,389.0,75.5,4.8,16.25,174.5,155.56,109.98
2018,8,14,18,0,337.0,63.0,4.8,16.1,130.0,111.44,72.97
2018,8,14,18,15,260.0,49.5,4.75,16.0,92.0,70.04,41.69
2018,8,14,18,30,183.0,36.0,4.7,15.9,54.0,37.6,19.48
2018,8,14,18,45,106.5,21.5,4.65,15.75,30.5,17.06,0.0
2018,8,14,19,0,30.0,7.0,4.6,15.6,7.0,6.88,0.0
2018,8,14,19,15,15.0,3.5,4.55,15.6,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,17.5,3.5,3.25,15.95,3.5,0.0,0.0
2018,8,15,5,30,35.0,7.0,3.3,16.1,7.0,6.88,0.0
2018,8,15,5,45,111.0,19.0,3.3,16.2,28.5,14.91,0.0
2018,8,15,6,0,187.0,31.0,3.3,16.3,50.0,33.86,16.4
2018,8,15,6,15,192.0,41.0,3.3,16.4,70.0,56.35,33.11
2018,8,15,6,30,197.0,51.0,3.3,16.5,90.0,79.31,52.3
2018,8,15,6,45,98.5,66.0,3.3,16.6,85.5,85.06,62.31
2018,8,15,7,0,0.0,81.0,3.3,16.7,81.0,78.17,60.38
2018,8,15,7,15,2.0,91.5,3.25,16.8,92.5,89.07,69.4
2018,8,15,7,30,4.0,102.0,3.2,16.9,104.0,100.2,78.46
2018,8,15,7,45,2.0,106.5,3.1,17.05,107.5,103.97,81.31
2018,8,15,8,0,0.0,111.0,3.0,17.2,111.0,107.5,83.89
2018,8,15,8,15,0.0,122.0,3.0,17.3,122.0,118.25,92.37
2018,8,15,8,30,0.0,133.0,3.0,17.4,133.0,129.02,100.78
2018,8,15,8,45,0.0,132.5,2.95,17.55,132.5,128.55,100.01
2018,8,15,9,0,0.0,132.0,2.9,17.7,132.0,128.09,99.29
2018,8,15,9,15,4.0,167.0,2.9,17.8,170.0,165.36,129.02
2018,8,15,9,30,8.0,202.0,2.9,17.9,208.0,203.14,158.68
2018,8,15,9,45,10.5,222.5,2.9,18.0,230.5,225.78,176.1
2018,8,15,10,0,13.0,243.0,2.9,18.1,253.0,248.63,193.57
2018,8,15,10,15,19.5,275.0,3.0,18.15,291.0,286.62,222.84
2018,8,15,10,30,26.0,307.0,3.1,18.2,329.0,330.87,256.56
2018,8,15,10,45,31.5,334.0,3.2,18.25,361.0,364.5,281.86
2018,8,15,11,0,37.0,361.0,3.3,18.3,393.0,398.38,307.19
2018,8,15,11,15,37.0,366.5,3.4,18.35,399.0,404.92,311.79
2018,8,15,11,30,37.0,372.0,3.5,18.4,405.0,411.29,316.41
2018,8,15,11,45,43.5,386.5,3.6,18.4,426.0,433.19,332.97
2018,8,15,12,0,50.0,401.0,3.7,18.4,447.0,455.01,349.38
2018,8,15,12,15,57.0,409.5,3.8,18.45,462.0,470.9,361.39
2018,8,15,12,30,64.0,418.0,3.9,18.5,477.0,486.51,373.23
2018,8,15,12,45,69.5,418.0,4.0,18.5,481.5,491.43,377.28
2018,8,15,13,0,75.0,418.0,4.1,18.5,486.0,495.95,381.11
2018,8,15,13,15,120.5,419.5,4.15,18.5,526.0,547.23,420.96
2018,8,15,13,30,166.0,421.0,4.2,18.5,566.0,589.11,453.43
2018,8,15,13,45,366.0,335.0,4.25,18.5,644.0,687.07,532.56
2018,8,15,14,0,566.0,249.0,4.3,18.5,722.0,776.71,603.56
2018,8,15,14,15,711.0,177.5,4.3,18.45,750.0,812.88,632.22
2018,8,15,14,30,856.0,106.0,4.3,18.4,778.0,832.08,646.93
2018,8,15,14,45,846.5,104.0,4.35,18.35,743.0,792.78,620.05
2018,8,15,15,0,837.0,102.0,4.4,18.3,708.0,751.55,591.89
2018,8,15,15,15,823.5,100.0,4.4,18.3,667.0,705.7,559.61
2018,8,15,15,30,810.0,98.0,4.4,18.3,626.0,660.42,527.25
2018,8,15,15,45,794.0,95.0,4.4,18.15,581.5,609.55,488.5
2018,8,15,16,0,778.0,92.0,4.4,18.0,537.0,558.28,448.44
2018,8,15,16,15,755.5,88.5,4.4,17.85,488.5,502.85,404.02
2018,8,15,16,30,733.0,85.0,4.4,17.7,440.0,448.24,358.95
2018,8,15,16,45,702.0,81.0,4.35,17.6,390.0,390.51,310.02
2018,8,15,17,0,671.0,77.0,4.3,17.5,340.0,334.6,261.36
2018,8,15,17,15,629.0,71.5,4.3,17.35,289.5,276.61,210.32
2018,8,15,17,30,587.0,66.0,4.3,17.2,239.0,222.75,162.18
2018,8,15,17,45,525.5,59.0,4.25,17.0,190.5,167.76,114.26
2018,8,15,18,0,464.0,52.0,4.2,16.8,142.0,119.69,73.99
2018,8,15,18,15,370.0,42.5,4.2,16.7,100.5,73.35,39.94
2018,8,15,18,30,276.0,33.0,4.2,16.6,59.0,38.13,17.82
2018,8,15,18,45,164.5,20.5,4.15,16.45,33.5,16.31,0.0
2018,8,15,19,0,53.0,8.0,4.1,16.3,8.0,7.86,0.0
2018,8,15,19,15,26.5,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,20.0,3.5,2.6,15.5,3.5,0.0,0.0
2018,8,16,5,30,40.0,7.0,2.7,15.7,7.0,6.88,0.0
2018,8,16,5,45,123.5,18.5,2.8,15.9,28.5,14.54,0.0
2018,8,16,6,0,207.0,30.0,2.9,16.1,50.0,33.48,15.59
2018,8,16,6,15,209.0,36.5,2.85,16.2,67.5,53.6,30.18
2018,8,16,6,30,211.0,43.0,2.8,16.3,85.0,73.66,47.0
2018,8,16,6,45,106.0,66.0,2.75,16.45,87.0,86.57,63.29
2018,8,16,7,0,1.0,89.0,2.7,16.6,89.0,86.12,67.01
2018,8,16,7,15,0.5,107.0,2.65,16.75,107.0,103.55,81.48
2018,8,16,7,30,0.0,125.0,2.6,16.9,125.0,120.98,95.66
2018,8,16,7,45,6.0,146.0,2.5,17.05,149.0,144.18,114.31
2018,8,16,8,0,12.0,167.0,2.4,17.2,173.0,168.1,133.32
2018,8,16,8,15,17.0,188.5,2.4,17.35,198.0,192.65,152.64
2018,8,16,8,30,22.0,210.0,2.4,17.5,223.0,217.74,172.17
2018,8,16,8,45,34.0,237.0,2.35,17.65,258.5,256.41,202.29
2018,8,16,9,0,46.0,264.0,2.3,17.8,294.0,293.73,230.92
2018,8,16,9,15,79.5,295.5,2.25,17.9,351.5,352.39,276.16
2018,8,16,9,30,113.0,327.0,2.2,18.0,409.0,418.69,326.22
2018,8,16,9,45,221.5,328.5,2.15,18.15,499.0,512.71,398.17
2018,8,16,10,0,330.0,330.0,2.1,18.3,589.0,619.4,477.0
2018,8,16,10,15,488.0,276.0,2.1,18.45,675.5,718.91,550.88
2018,8,16,10,30,646.0,222.0,2.1,18.6,762.0,822.28,625.48
2018,8,16,10,45,770.0,165.0,2.05,18.75,826.0,891.2,670.13
2018,8,16,11,0,894.0,108.0,2.0,18.9,890.0,960.37,713.98
2018,8,16,11,15,820.0,151.0,2.15,19.0,877.5,954.29,710.06
2018,8,16,11,30,746.0,194.0,2.3,19.1,865.0,937.59,699.88
2018,8,16,11,45,825.5,152.0,2.4,19.2,900.5,979.66,728.44
2018,8,16,12,0,905.0,110.0,2.5,19.3,936.0,1013.65,750.99
2018,8,16,12,15,904.5,110.0,2.65,19.3,935.5,1014.72,752.81
2018,8,16,12,30,904.0,110.0,2.8,19.3,935.0,1012.31,752.72
2018,8,16,12,45,901.0,110.5,2.95,19.35,926.5,1004.49,748.97
2018,8,16,13,0,898.0,111.0,3.1,19.4,918.0,993.27,743.01
2018,8,16,13,15,894.5,110.5,3.2,19.3,902.5,977.2,733.84
2018,8,16,13,30,891.0,110.0,3.3,19.2,887.0,957.9,722.52
2018,8,16,13,45,886.5,109.0,3.4,19.05,865.0,934.02,708.19
2018,8,16,14,0,882.0,108.0,3.5,18.9,843.0,907.18,691.75
2018,8,16,14,15,875.0,106.5,3.55,18.8,813.5,874.81,670.92
2018,8,16,14,30,868.0,105.0,3.6,18.7,784.0,839.91,648.18
2018,8,16,14,45,859.0,102.0,3.65,18.55,748.0,799.5,621.43
2018,8,16,15,0,850.0,99.0,3.7,18.4,712.0,757.08,592.92
2018,8,16,15,15,836.5,97.0,3.7,18.4,670.5,710.65,560.58
2018,8,16,15,30,823.0,95.0,3.7,18.4,629.0,664.73,528.17
2018,8,16,15,45,806.0,92.5,3.8,18.1,584.0,613.11,489.71
2018,8,16,16,0,789.0,90.0,3.9,17.8,539.0,561.16,449.81
2018,8,16,16,15,766.0,87.0,3.9,17.65,490.0,505.41,405.26
2018,8,16,16,30,743.0,84.0,3.9,17.5,441.0,450.5,360.06
2018,8,16,16,45,712.0,80.0,3.9,17.35,390.5,392.25,310.92
2018,8,16,17,0,681.0,76.0,3.9,17.2,340.0,335.8,261.93
2018,8,16,17,15,637.0,71.0,3.9,17.0,289.0,277.16,210.4
2018,8,16,17,30,593.0,66.0,3.9,16.8,238.0,222.86,161.93
2018,8,16,17,45,528.5,59.0,3.9,16.65,189.0,167.02,113.4
2018,8,16,18,0,464.0,52.0,3.9,16.5,140.0,118.45,72.92
2018,8,16,18,15,369.0,42.0,3.75,16.4,98.5,71.77,38.8
2018,8,16,18,30,274.0,32.0,3.6,16.3,57.0,36.33,16.43
2018,8,16,18,45,163.0,19.5,3.5,16.2,32.0,19.17,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,6.88,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.05,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.15,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,7.86,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.6,33.5,16.31,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.8,59.0,38.99,18.29
2018,8,17,6,15,277.5,36.5,1.95,16.0,77.0,60.05,32.75
2018,8,17,6,30,281.0,40.0,1.9,16.2,95.0,81.6,50.55
2018,8,17,6,45,140.5,50.0,1.8,16.35,77.5,78.5,55.22
2018,8,17,7,0,0.0,60.0,1.7,16.5,60.0,57.99,43.47
2018,8,17,7,15,0.0,75.0,1.6,16.7,75.0,72.5,55.61
2018,8,17,7,30,0.0,90.0,1.5,16.9,90.0,87.05,67.54
2018,8,17,7,45,0.0,102.5,1.4,17.05,102.5,99.22,77.32
2018,8,17,8,0,0.0,115.0,1.3,17.2,115.0,111.41,86.98
2018,8,17,8,15,3.5,144.5,1.3,17.4,146.5,142.17,111.6
2018,8,17,8,30,7.0,174.0,1.3,17.6,178.0,173.41,136.19
2018,8,17,8,45,19.0,211.5,1.3,17.8,223.5,218.46,171.46
2018,8,17,9,0,31.0,249.0,1.3,18.0,269.0,268.37,209.81
2018,8,17,9,15,56.5,284.0,1.35,18.2,323.5,324.03,252.29
2018,8,17,9,30,82.0,319.0,1.4,18.4,378.0,381.89,295.64
2018,8,17,9,45,140.5,343.0,1.45,18.6,450.5,462.35,355.87
2018,8,17,10,0,199.0,367.0,1.5,18.8,523.0,541.71,413.83
2018,8,17,10,15,347.5,329.5,1.65,18.9,614.5,645.33,491.8
2018,8,17,10,30,496.0,292.0,1.8,19.0,706.0,757.03,573.33
2018,8,17,10,45,694.0,201.5,1.9,19.15,797.5,861.63,648.42
2018,8,17,11,0,892.0,111.0,2.0,19.3,889.0,961.11,713.8
2018,8,17,11,15,912.0,102.0,2.1,19.35,909.5,986.0,729.52
2018,8,17,11,30,932.0,93.0,2.2,19.4,930.0,1008.02,744.23
2018,8,17,11,45,934.5,93.5,2.3,19.45,938.5,1019.72,752.33
2018,8,17,12,0,937.0,94.0,2.4,19.5,947.0,1027.89,758.32
2018,8,17,12,15,936.5,94.0,2.55,19.5,946.5,1028.96,760.5
2018,8,17,12,30,936.0,94.0,2.7,19.5,946.0,1026.43,760.44
2018,8,17,12,45,916.0,104.5,2.85,19.5,932.0,1012.16,752.69
2018,8,17,13,0,896.0,115.0,3.0,19.5,918.0,994.63,742.82
2018,8,17,13,15,836.5,143.5,3.1,19.45,883.0,954.71,717.56
2018,8,17,13,30,777.0,172.0,3.2,19.4,848.0,918.94,695.01
2018,8,17,13,45,768.5,170.5,3.3,19.4,824.0,892.81,678.69
2018,8,17,14,0,760.0,169.0,3.4,19.4,800.0,864.27,660.49
2018,8,17,14,15,833.5,129.0,3.45,19.3,798.0,864.79,662.52
2018,8,17,14,30,907.0,89.0,3.5,19.2,796.0,854.54,656.91
2018,8,17,14,45,897.5,88.0,3.55,19.15,760.0,814.41,630.17
2018,8,17,15,0,888.0,87.0,3.6,19.1,724.0,772.2,601.85
2018,8,17,15,15,875.5,85.5,3.6,19.1,682.5,725.44,569.56
2018,8,17,15,30,863.0,84.0,3.6,19.1,641.0,677.31,535.86
2018,8,17,15,45,847.0,81.5,3.55,18.9,595.0,624.81,496.8
2018,8,17,16,0,831.0,79.0,3.5,18.7,549.0,571.79,455.77
2018,8,17,16,15,809.5,77.0,3.45,18.5,500.0,516.75,411.95
2018,8,17,16,30,788.0,75.0,3.4,18.3,451.0,461.37,366.53
2018,8,17,16,45,757.5,72.0,3.3,18.15,399.5,401.99,316.51
2018,8,17,17,0,727.0,69.0,3.2,18.0,348.0,344.79,266.87
2018,8,17,17,15,666.5,66.5,3.1,17.8,293.0,280.44,211.06
2018,8,17,17,30,606.0,64.0,3.0,17.6,238.0,222.74,160.38
2018,8,17,17,45,524.5,57.0,2.85,17.4,185.5,162.83,109.4
2018,8,17,18,0,443.0,50.0,2.7,17.2,133.0,112.2,68.31
2018,8,17,18,15,355.5,41.0,2.6,17.1,94.0,68.61,36.69
2018,8,17,18,30,268.0,32.0,2.5,17.0,55.0,35.44,15.61
2018,8,17,18,45,141.5,18.5,2.4,16.85,30.0,18.18,0.0
2018,8,17,19,0,15.0,5.0,2.3,16.7,5.0,0.0,0.0
2018,8,17,19,15,7.5,2.5,2.25,16.7,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.15,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.4,8.0,7.86,0.0
2018,8,18,5,45,158.0,21.0,1.75,15.65,33.0,16.81,0.0
2018,8,18,6,0,262.0,34.0,1.8,15.9,58.0,38.43,17.95
2018,8,18,6,15,292.0,45.0,1.7,16.15,88.0,68.77,39.27
2018,8,18,6,30,322.0,56.0,1.6,16.4,118.0,102.49,65.94
2018,8,18,6,45,193.5,82.5,1.5,16.65,123.0,120.83,88.14
2018,8,18,7,0,65.0,109.0,1.4,16.9,128.0,122.91,95.42
2018,8,18,7,15,55.0,128.0,1.4,17.15,146.5,142.36,112.09
2018,8,18,7,30,45.0,147.0,1.4,17.4,165.0,160.69,127.25
2018,8,18,7,45,42.0,166.0,1.35,17.65,184.5,180.98,143.43
2018,8,18,8,0,39.0,185.0,1.3,17.9,204.0,200.96,158.97
2018,8,18,8,15,43.5,207.0,1.35,18.15,230.0,227.69,179.67
2018,8,18,8,30,48.0,229.0,1.4,18.4,256.0,254.89,200.43
2018,8,18,8,45,51.0,250.0,1.45,18.65,281.0,280.57,219.7
2018,8,18,9,0,54.0,271.0,1.5,18.9,306.0,306.5,238.92
2018,8,18,9,15,61.0,293.5,1.55,19.1,335.5,337.08,261.6
2018,8,18,9,30,68.0,316.0,1.6,19.3,365.0,368.18,284.4
2018,8,18,9,45,68.5,332.5,1.7,19.5,384.0,388.32,298.76
2018,8,18,10,0,69.0,349.0,1.8,19.7,403.0,408.34,313.01
2018,8,18,10,15,73.5,365.0,1.9,19.85,424.5,431.19,329.47
2018,8,18,10,30,78.0,381.0,2.0,20.0,446.0,454.1,345.88
2018,8,18,10,45,72.0,385.0,2.1,20.15,446.0,454.88,345.81
2018,8,18,11,0,66.0,389.0,2.2,20.3,446.0,455.11,345.5
2018,8,18,11,15,52.0,380.5,2.3,20.3,426.0,434.21,329.72
2018,8,18,11,30,38.0,372.0,2.4,20.3,406.0,412.65,313.49
2018,8,18,11,45,42.5,382.5,2.5,20.3,421.0,428.46,325.42
2018,8,18,12,0,47.0,393.0,2.6,20.3,436.0,444.13,337.09
2018,8,18,12,15,53.5,401.5,2.75,20.25,450.0,459.5,348.84
2018,8,18,12,30,60.0,410.0,2.9,20.2,464.0,474.61,360.42
2018,8,18,12,45,62.5,409.0,3.0,20.1,465.0,475.55,361.57
2018,8,18,13,0,65.0,408.0,3.1,20.0,466.0,476.16,362.59
2018,8,18,13,15,70.5,404.0,3.2,19.9,466.0,476.17,363.37
2018,8,18,13,30,76.0,400.0,3.3,19.8,466.0,475.71,363.84
2018,8,18,13,45,208.5,350.0,3.35,19.7,524.0,557.19,429.42
2018,8,18,14,0,341.0,300.0,3.4,19.6,582.0,617.83,478.54
2018,8,18,14,15,588.5,217.5,3.45,19.5,683.0,745.48,577.98
2018,8,18,14,30,836.0,135.0,3.5,19.4,784.0,845.28,650.91
2018,8,18,14,45,822.0,134.0,3.5,19.3,747.0,803.48,621.97
2018,8,18,15,0,808.0,133.0,3.5,19.2,710.0,760.12,592.66
2018,8,18,15,15,792.5,129.5,3.5,19.2,667.5,711.8,559.18
2018,8,18,15,30,777.0,126.0,3.5,19.2,625.0,662.58,523.0
2018,8,18,15,45,754.5,123.5,3.45,18.9,578.5,609.89,483.56
2018,8,18,16,0,732.0,121.0,3.4,18.6,532.0,556.78,442.8
2018,8,18,16,15,701.5,117.0,3.35,18.45,481.5,498.46,396.71
2018,8,18,16,30,671.0,113.0,3.3,18.3,431.0,441.88,350.76
2018,8,18,16,45,631.0,107.5,3.25,18.1,379.0,381.79,300.97
2018,8,18,17,0,591.0,102.0,3.2,17.9,327.0,325.13,252.77
2018,8,18,17,15,541.5,94.0,3.15,17.7,276.0,266.74,202.53
2018,8,18,17,30,492.0,86.0,3.1,17.5,225.0,212.37,155.25
2018,8,18,17,45,423.0,74.0,3.0,17.3,176.0,156.85,108.28
2018,8,18,18,0,354.0,62.0,2.9,17.1,127.0,109.22,69.6
2018,8,18,18,15,265.5,47.0,2.85,16.9,87.0,65.18,37.4
2018,8,18,18,30,177.0,32.0,2.8,16.7,47.0,31.39,13.69
2018,8,18,18,45,100.5,18.5,2.75,16.5,26.0,18.18,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.3,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.75,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.0,2.0,1.97,0.0
2018,8,19,5,45,0.0,8.0,2.6,15.25,8.0,7.86,0.0
2018,8,19,6,0,0.0,14.0,2.7,15.5,14.0,13.5,4.37
2018,8,19,6,15,0.0,24.5,2.65,15.7,24.5,23.64,13.87
2018,8,19,6,30,0.0,35.0,2.6,15.9,35.0,33.79,22.78
2018,8,19,6,45,0.0,46.5,2.55,16.1,46.5,44.92,32.41
2018,8,19,7,0,0.0,58.0,2.5,16.3,58.0,56.05,41.89
2018,8,19,7,15,0.0,64.5,2.45,16.4,64.5,62.34,47.16
2018,8,19,7,30,0.0,71.0,2.4,16.5,71.0,68.64,52.32
2018,8,19,7,45,0.0,78.5,2.35,16.65,78.5,75.91,58.19
2018,8,19,8,0,0.0,86.0,2.3,16.8,86.0,83.19,63.99
2018,8,19,8,15,0.0,98.0,2.3,16.9,98.0,94.87,73.36
2018,8,19,8,30,0.0,110.0,2.3,17.0,110.0,106.58,82.66
2018,8,19,8,45,0.0,123.0,2.3,17.15,123.0,119.29,92.68
2018,8,19,9,0,0.0,136.0,2.3,17.3,136.0,132.04,102.65
2018,8,19,9,15,1.0,147.5,2.35,17.4,148.0,144.07,112.02
2018,8,19,9,30,2.0,159.0,2.4,17.5,160.0,156.21,121.44
2018,8,19,9,45,4.0,175.0,2.45,17.65,178.0,173.68,135.07
2018,8,19,10,0,6.0,191.0,2.5,17.8,196.0,191.33,148.73
2018,8,19,10,15,7.5,207.0,2.55,17.85,213.0,208.69,162.13
2018,8,19,10,30,9.0,223.0,2.6,17.9,230.0,226.16,175.55
2018,8,19,10,45,10.0,229.0,2.65,18.0,237.5,233.31,180.87
2018,8,19,11,0,11.0,235.0,2.7,18.1,245.0,240.47,186.23
2018,8,19,11,15,9.5,222.5,2.7,18.15,231.0,226.85,175.42
2018,8,19,11,30,8.0,210.0,2.7,18.2,217.0,213.15,164.62
2018,8,19,11,45,9.0,220.5,2.75,18.25,228.5,224.66,173.56
2018,8,19,12,0,10.0,231.0,2.8,18.3,240.0,236.14,182.41
2018,8,19,12,15,11.5,246.0,2.85,18.3,256.5,252.58,195.14
2018,8,19,12,30,13.0,261.0,2.9,18.3,273.0,268.98,207.81
2018,8,19,12,45,14.5,273.5,2.95,18.3,286.5,282.83,218.53
2018,8,19,13,0,16.0,286.0,3.0,18.3,300.0,296.61,229.21
2018,8,19,13,15,17.0,288.5,3.1,18.25,303.5,299.8,231.9
2018,8,19,13,30,18.0,291.0,3.2,18.2,307.0,302.89,234.59
2018,8,19,13,45,163.0,249.5,3.25,18.15,384.5,410.79,323.32
2018,8,19,14,0,308.0,208.0,3.3,18.1,462.0,499.22,395.04
2018,8,19,14,15,597.0,162.0,3.4,17.95,631.5,694.51,546.27
