Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,0,332.0,32.0,5.8,16.4,60.0,54.54,23.2
2018,9,8,18,15,196.0,20.0,5.7,16.25,33.5,21.75,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.1,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.9,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.75,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.7,14.8,25.0,20.28,0.0
2018,9,9,6,15,294.5,30.0,3.7,15.05,62.0,49.71,20.72
2018,9,9,6,30,430.0,41.0,3.7,15.3,99.0,96.94,55.49
2018,9,9,6,45,414.0,51.5,3.65,15.55,127.5,131.29,87.03
2018,9,9,7,0,398.0,62.0,3.6,15.8,156.0,163.58,118.29
2018,9,9,7,15,300.5,94.5,3.45,16.05,175.5,189.76,146.16
2018,9,9,7,30,203.0,127.0,3.3,16.3,195.0,203.25,161.17
2018,9,9,7,45,262.0,142.5,3.15,16.55,245.5,255.66,204.69
2018,9,9,8,0,321.0,158.0,3.0,16.8,296.0,314.2,252.62
2018,9,9,8,15,306.0,182.0,2.95,17.05,326.0,348.53,280.31
2018,9,9,8,30,291.0,206.0,2.9,17.3,356.0,380.83,305.5
2018,9,9,8,45,318.5,222.0,2.8,17.5,400.0,429.2,343.0
2018,9,9,9,0,346.0,238.0,2.7,17.7,444.0,479.39,381.04
2018,9,9,9,15,507.0,203.5,2.8,17.95,529.0,579.01,458.86
2018,9,9,9,30,668.0,169.0,2.9,18.2,614.0,687.71,541.38
2018,9,9,9,45,799.5,127.5,2.95,18.45,688.0,770.81,600.88
2018,9,9,10,0,931.0,86.0,3.0,18.7,762.0,857.79,660.39
2018,9,9,10,15,937.0,87.0,3.05,18.85,790.5,892.06,682.41
2018,9,9,10,30,943.0,88.0,3.1,19.0,819.0,923.39,702.73
2018,9,9,10,45,946.0,89.5,3.2,19.2,840.0,949.46,719.66
2018,9,9,11,0,949.0,91.0,3.3,19.4,861.0,972.15,734.35
2018,9,9,11,15,952.0,91.5,3.4,19.5,875.0,990.26,746.33
2018,9,9,11,30,955.0,92.0,3.5,19.6,889.0,1004.78,756.01
2018,9,9,11,45,955.5,92.5,3.6,19.75,894.5,1013.26,761.61
2018,9,9,12,0,956.0,93.0,3.7,19.9,900.0,1017.97,764.86
2018,9,9,12,15,955.0,93.5,3.95,19.9,898.0,1017.48,766.21
2018,9,9,12,30,954.0,94.0,4.2,19.9,896.0,1013.21,765.07
2018,9,9,12,45,951.5,93.5,4.45,19.9,885.5,1002.7,759.83
2018,9,9,13,0,949.0,93.0,4.7,19.9,875.0,988.53,752.82
2018,9,9,13,15,944.5,92.5,4.9,19.85,856.5,968.94,741.68
2018,9,9,13,30,940.0,92.0,5.1,19.8,838.0,945.92,728.03
2018,9,9,13,45,933.0,91.5,5.35,19.7,812.0,917.42,710.79
2018,9,9,14,0,926.0,91.0,5.6,19.6,786.0,885.9,691.09
2018,9,9,14,15,917.5,89.5,5.7,19.5,753.0,849.24,666.57
2018,9,9,14,30,909.0,88.0,5.8,19.4,720.0,810.03,639.94
2018,9,9,14,45,897.0,86.0,5.9,19.3,681.0,765.33,608.92
2018,9,9,15,0,885.0,84.0,6.0,19.2,642.0,718.79,576.11
2018,9,9,15,15,869.0,82.0,6.0,19.2,597.5,668.0,538.85
2018,9,9,15,30,853.0,80.0,6.0,19.2,553.0,616.25,498.09
2018,9,9,15,45,832.5,77.0,6.05,18.9,504.5,561.71,454.73
2018,9,9,16,0,812.0,74.0,6.1,18.6,456.0,505.42,408.7
2018,9,9,16,15,785.5,70.5,6.05,18.35,405.5,446.17,358.67
2018,9,9,16,30,759.0,67.0,6.0,18.1,355.0,388.25,308.26
2018,9,9,16,45,719.5,62.0,5.95,17.85,302.0,325.76,252.97
2018,9,9,17,0,680.0,57.0,5.9,17.6,249.0,266.72,199.5
2018,9,9,17,15,613.5,51.5,5.8,17.3,197.5,204.17,143.8
2018,9,9,17,30,547.0,46.0,5.7,17.0,146.0,149.03,95.59
2018,9,9,17,45,434.5,38.0,5.55,16.65,101.0,93.22,51.85
2018,9,9,18,0,322.0,30.0,5.4,16.3,56.0,50.39,19.43
2018,9,9,18,15,189.0,18.5,5.3,16.1,31.0,19.53,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.9,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.75,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.5,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.7,24.0,19.31,0.0
2018,9,10,6,15,313.5,27.5,4.1,14.95,60.5,48.13,18.38
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,95.16,53.11
2018,9,10,6,45,513.0,45.5,4.1,15.45,143.0,143.37,92.94
2018,9,10,7,0,576.0,54.0,4.1,15.7,189.0,198.79,141.43
2018,9,10,7,15,571.0,68.0,4.0,15.9,229.5,246.16,186.14
2018,9,10,7,30,566.0,82.0,3.9,16.1,270.0,292.39,228.89
2018,9,10,7,45,654.5,81.0,3.75,16.35,333.0,360.75,287.22
2018,9,10,8,0,743.0,80.0,3.6,16.6,396.0,437.38,351.08
2018,9,10,8,15,782.0,80.0,3.5,16.9,449.0,497.27,400.41
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,559.4,449.96
2018,9,10,8,45,836.5,84.0,3.3,17.45,547.5,613.09,491.43
2018,9,10,9,0,852.0,88.0,3.2,17.7,593.0,663.87,529.48
2018,9,10,9,15,869.0,88.5,3.15,18.0,635.0,712.91,563.69
2018,9,10,9,30,886.0,89.0,3.1,18.3,677.0,760.8,595.97
2018,9,10,9,45,901.0,88.5,3.1,18.55,714.0,804.61,625.18
2018,9,10,10,0,916.0,88.0,3.1,18.8,751.0,846.53,652.72
2018,9,10,10,15,921.5,89.5,3.15,19.05,779.0,880.41,674.68
2018,9,10,10,30,927.0,91.0,3.2,19.3,807.0,911.36,694.58
2018,9,10,10,45,931.0,92.5,3.25,19.55,828.0,937.89,711.39
2018,9,10,11,0,935.0,94.0,3.3,19.8,849.0,961.12,725.99
2018,9,10,11,15,937.5,94.5,3.4,20.0,862.5,978.48,737.17
2018,9,10,11,30,940.0,95.0,3.5,20.2,876.0,992.28,746.09
2018,9,10,11,45,941.0,95.5,3.6,20.4,882.0,1001.02,751.73
2018,9,10,12,0,942.0,96.0,3.7,20.6,888.0,1006.08,755.06
2018,9,10,12,15,940.0,97.0,3.8,20.7,885.5,1005.08,754.74
2018,9,10,12,30,938.0,98.0,3.9,20.8,883.0,1000.37,752.09
2018,9,10,12,45,933.5,98.5,4.05,20.85,872.0,989.1,745.58
2018,9,10,13,0,929.0,99.0,4.2,20.9,861.0,974.26,736.73
2018,9,10,13,15,924.5,99.0,4.35,20.9,843.0,955.44,725.32
2018,9,10,13,30,920.0,99.0,4.5,20.9,825.0,933.26,711.83
2018,9,10,13,45,912.5,98.0,4.65,20.85,798.5,904.18,693.8
2018,9,10,14,0,905.0,97.0,4.8,20.8,772.0,872.17,673.52
2018,9,10,14,15,895.0,95.0,5.0,20.6,738.5,834.32,649.46
2018,9,10,14,30,885.0,93.0,5.2,20.4,705.0,794.08,623.23
2018,9,10,14,45,873.0,91.0,5.4,20.25,666.5,750.21,593.69
2018,9,10,15,0,861.0,89.0,5.6,20.1,628.0,704.57,562.26
2018,9,10,15,15,844.0,87.0,5.6,20.1,584.0,656.31,526.57
2018,9,10,15,30,827.0,85.0,5.6,20.1,540.0,604.73,486.18
2018,9,10,15,45,806.0,82.0,5.9,19.55,492.0,549.29,443.37
2018,9,10,16,0,785.0,79.0,6.2,19.0,444.0,494.04,399.02
2018,9,10,16,15,754.5,75.0,6.25,18.6,393.0,433.81,348.56
2018,9,10,16,30,724.0,71.0,6.3,18.2,342.0,375.4,298.05
2018,9,10,16,45,677.0,66.5,6.35,17.8,289.5,312.74,242.97
2018,9,10,17,0,630.0,62.0,6.4,17.4,237.0,254.41,190.55
2018,9,10,17,15,556.0,56.5,6.4,17.0,186.5,193.27,136.61
2018,9,10,17,30,482.0,51.0,6.4,16.6,136.0,140.3,90.92
2018,9,10,17,45,361.0,41.0,6.35,16.2,92.5,85.69,48.75
2018,9,10,18,0,240.0,31.0,6.3,15.8,49.0,44.2,15.94
2018,9,10,18,15,135.5,18.5,6.25,15.7,27.0,18.68,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.6,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.55,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.55,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.7,23.0,18.93,0.0
2018,9,11,6,15,282.5,29.0,6.5,14.9,58.5,47.18,17.78
2018,9,11,6,30,415.0,40.0,6.6,15.1,94.0,93.38,53.08
2018,9,11,6,45,497.5,48.0,6.7,15.3,142.0,142.6,93.04
2018,9,11,7,0,580.0,56.0,6.8,15.5,190.0,201.33,143.87
2018,9,11,7,15,633.5,61.5,6.65,15.7,241.5,257.92,195.3
2018,9,11,7,30,687.0,67.0,6.5,15.9,293.0,319.92,251.16
2018,9,11,7,45,721.0,72.0,6.4,16.1,345.0,378.31,303.51
2018,9,11,8,0,755.0,77.0,6.3,16.3,397.0,439.22,356.58
2018,9,11,8,15,780.0,80.5,6.2,16.5,446.0,496.04,404.95
2018,9,11,8,30,805.0,84.0,6.1,16.7,495.0,553.74,452.59
2018,9,11,8,45,823.0,87.5,6.0,16.9,541.0,607.66,495.88
2018,9,11,9,0,841.0,91.0,5.9,17.1,587.0,661.16,537.63
2018,9,11,9,15,855.5,92.5,5.85,17.3,628.0,706.69,571.19
2018,9,11,9,30,870.0,94.0,5.8,17.5,669.0,753.19,604.27
2018,9,11,9,45,881.0,95.0,5.7,17.7,704.0,794.83,633.07
2018,9,11,10,0,892.0,96.0,5.6,17.9,739.0,834.37,659.96
2018,9,11,10,15,901.5,97.0,5.55,18.0,768.5,870.32,684.46
2018,9,11,10,30,911.0,98.0,5.5,18.1,798.0,903.63,706.88
2018,9,11,10,45,919.5,96.5,5.45,18.2,820.0,930.53,724.59
2018,9,11,11,0,928.0,95.0,5.4,18.3,842.0,954.36,740.11
2018,9,11,11,15,933.0,95.0,5.45,18.35,856.5,973.31,753.02
2018,9,11,11,30,938.0,95.0,5.5,18.4,871.0,988.79,763.61
2018,9,11,11,45,942.5,93.5,5.55,18.4,878.0,998.6,770.5
2018,9,11,12,0,947.0,92.0,5.6,18.4,885.0,1004.75,774.98
2018,9,11,12,15,948.5,90.5,5.7,18.4,883.0,1004.31,775.34
2018,9,11,12,30,950.0,89.0,5.8,18.4,881.0,1000.1,773.2
2018,9,11,12,45,951.0,87.0,5.95,18.4,871.5,991.12,768.14
2018,9,11,13,0,952.0,85.0,6.1,18.4,862.0,978.41,760.5
2018,9,11,13,15,948.5,84.0,6.2,18.35,843.5,958.97,747.97
2018,9,11,13,30,945.0,83.0,6.3,18.3,825.0,936.07,732.97
2018,9,11,13,45,940.0,81.5,6.4,18.25,799.5,907.96,714.18
2018,9,11,14,0,935.0,80.0,6.5,18.2,774.0,876.72,693.02
2018,9,11,14,15,926.5,79.0,6.55,18.1,741.5,840.2,667.75
2018,9,11,14,30,918.0,78.0,6.6,18.0,709.0,801.11,640.39
2018,9,11,14,45,906.0,77.0,6.65,17.95,670.0,757.06,608.93
2018,9,11,15,0,894.0,76.0,6.7,17.9,631.0,711.16,575.72
2018,9,11,15,15,878.5,74.0,6.7,17.9,586.5,660.28,537.82
2018,9,11,15,30,863.0,72.0,6.7,17.9,542.0,608.38,496.27
2018,9,11,15,45,840.5,70.0,6.65,17.65,493.5,551.8,450.31
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,496.67,404.2
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,435.44,351.78
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,376.08,299.49
2018,9,11,16,45,708.5,59.0,6.45,17.0,288.5,313.66,243.65
2018,9,11,17,0,662.0,56.0,6.4,16.9,236.0,255.46,190.55
2018,9,11,17,15,590.0,50.5,6.3,16.65,185.0,193.13,135.1
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,138.86,88.01
2018,9,11,17,45,395.5,37.0,6.15,16.2,91.0,84.43,46.09
2018,9,11,18,0,273.0,29.0,6.1,16.0,48.0,43.74,12.49
2018,9,11,18,15,156.0,17.5,6.05,15.85,26.5,17.22,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,39.5,7.5,5.0,14.95,8.5,0.0,0.0
2018,9,12,6,0,79.0,15.0,5.0,15.1,17.0,15.32,0.0
2018,9,12,6,15,120.0,29.5,5.15,15.25,40.5,36.09,13.99
2018,9,12,6,30,161.0,44.0,5.3,15.4,64.0,64.01,39.74
2018,9,12,6,45,156.5,64.0,5.4,15.6,91.5,93.4,65.91
2018,9,12,7,0,152.0,84.0,5.5,15.8,119.0,122.34,92.14
2018,9,12,7,15,220.5,100.5,5.5,15.95,165.0,169.15,131.31
2018,9,12,7,30,289.0,117.0,5.5,16.1,211.0,223.69,177.48
2018,9,12,7,45,433.0,112.5,5.45,16.25,281.0,298.55,239.95
2018,9,12,8,0,577.0,108.0,5.4,16.4,351.0,387.78,314.33
2018,9,12,8,15,706.5,90.5,5.3,16.65,424.5,467.99,380.96
2018,9,12,8,30,836.0,73.0,5.2,16.9,498.0,557.32,453.74
2018,9,12,8,45,736.0,109.5,5.15,17.2,509.0,577.18,468.41
2018,9,12,9,0,636.0,146.0,5.1,17.5,520.0,583.55,471.68
2018,9,12,9,15,565.0,184.5,5.0,17.7,534.0,598.9,481.37
2018,9,12,9,30,494.0,223.0,4.9,17.9,548.0,609.68,486.82
2018,9,12,9,45,546.5,217.0,4.85,18.1,594.5,663.57,527.65
2018,9,12,10,0,599.0,211.0,4.8,18.3,641.0,721.86,570.8
2018,9,12,10,15,540.0,245.0,4.85,18.4,644.0,724.0,569.86
2018,9,12,10,30,481.0,279.0,4.9,18.5,647.0,723.45,567.04
2018,9,12,10,45,531.0,268.5,4.95,18.6,685.5,769.01,601.29
2018,9,12,11,0,581.0,258.0,5.0,18.7,724.0,814.43,634.92
2018,9,12,11,15,583.0,264.5,5.1,18.75,738.5,832.63,647.77
2018,9,12,11,30,585.0,271.0,5.2,18.8,753.0,848.52,659.13
2018,9,12,11,45,569.5,278.5,5.25,18.8,750.5,846.49,657.2
2018,9,12,12,0,554.0,286.0,5.3,18.8,748.0,841.88,653.57
2018,9,12,12,15,608.0,260.0,5.4,18.8,765.5,867.72,674.47
2018,9,12,12,30,662.0,234.0,5.5,18.8,783.0,889.18,692.1
2018,9,12,12,45,711.5,207.0,5.6,18.75,790.5,901.52,701.83
2018,9,12,13,0,761.0,180.0,5.7,18.7,798.0,909.54,708.64
2018,9,12,13,15,772.0,167.5,5.75,18.65,782.5,890.12,695.57
2018,9,12,13,30,783.0,155.0,5.8,18.6,767.0,871.17,683.02
2018,9,12,13,45,675.5,193.0,5.85,18.6,708.5,802.35,633.74
2018,9,12,14,0,568.0,231.0,5.9,18.6,650.0,729.82,578.46
2018,9,12,14,15,473.0,252.5,5.95,18.45,591.0,657.14,522.72
2018,9,12,14,30,378.0,274.0,6.0,18.3,532.0,582.45,464.68
2018,9,12,14,45,340.0,264.0,6.0,18.15,486.0,529.12,423.88
2018,9,12,15,0,302.0,254.0,6.0,18.0,440.0,477.7,383.96
2018,9,12,15,15,280.0,235.0,6.0,18.0,397.5,429.66,346.42
2018,9,12,15,30,258.0,216.0,6.0,18.0,355.0,382.9,309.37
2018,9,12,15,45,229.5,201.5,6.15,17.45,317.0,338.66,274.39
2018,9,12,16,0,201.0,187.0,6.3,16.9,279.0,293.14,237.78
2018,9,12,16,15,211.5,162.5,6.25,16.7,249.0,265.01,214.51
2018,9,12,16,30,222.0,138.0,6.2,16.5,219.0,231.87,186.34
2018,9,12,16,45,217.5,117.5,6.2,16.25,186.5,196.25,155.47
2018,9,12,17,0,213.0,97.0,6.2,16.0,154.0,160.96,124.22
2018,9,12,17,15,171.5,78.5,6.05,15.85,118.0,119.55,88.7
2018,9,12,17,30,130.0,60.0,5.9,15.7,82.0,82.99,57.95
2018,9,12,17,45,80.5,41.0,5.8,15.55,53.0,49.51,30.89
2018,9,12,18,0,31.0,22.0,5.7,15.4,24.0,22.6,3.68
2018,9,12,18,15,15.5,11.0,5.55,15.4,12.0,10.81,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,11.07,0.0
2018,9,13,6,15,172.5,25.5,4.0,15.4,45.0,35.5,11.23
2018,9,13,6,30,305.0,40.0,4.2,15.6,78.0,79.13,45.78
2018,9,13,6,45,440.5,45.5,4.45,15.85,129.5,128.85,83.46
2018,9,13,7,0,576.0,51.0,4.7,16.1,181.0,194.29,137.25
2018,9,13,7,15,501.0,67.5,4.75,16.25,201.5,223.27,168.82
2018,9,13,7,30,426.0,84.0,4.8,16.4,222.0,241.38,189.55
2018,9,13,7,45,352.0,120.5,4.85,16.6,247.5,273.03,218.98
2018,9,13,8,0,278.0,157.0,4.9,16.8,273.0,292.48,236.42
2018,9,13,8,15,476.5,133.0,4.85,17.0,361.5,389.98,316.83
2018,9,13,8,30,675.0,109.0,4.8,17.2,450.0,505.24,410.37
2018,9,13,8,45,765.0,92.0,4.8,17.4,512.5,575.03,466.41
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,649.2,524.92
2018,9,13,9,15,867.0,78.0,4.7,17.8,615.5,697.32,558.98
2018,9,13,9,30,879.0,81.0,4.6,18.0,656.0,743.88,591.23
2018,9,13,9,45,886.0,84.0,4.5,18.15,690.5,784.72,618.88
2018,9,13,10,0,893.0,87.0,4.4,18.3,725.0,823.18,644.42
2018,9,13,10,15,901.0,88.5,4.35,18.4,754.0,858.27,667.69
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,890.64,688.99
2018,9,13,10,45,914.5,90.5,4.25,18.65,804.0,916.79,705.73
2018,9,13,11,0,920.0,91.0,4.2,18.8,825.0,939.76,720.24
2018,9,13,11,15,923.5,91.0,4.2,18.85,838.5,957.03,731.37
2018,9,13,11,30,927.0,91.0,4.2,18.9,852.0,970.81,740.22
2018,9,13,11,45,929.0,91.0,4.2,18.95,858.0,979.61,745.78
2018,9,13,12,0,931.0,91.0,4.2,19.0,864.0,984.77,748.99
2018,9,13,12,15,933.0,90.5,4.25,19.0,863.0,985.7,749.9
2018,9,13,12,30,935.0,90.0,4.3,19.0,862.0,982.93,748.43
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.0,973.26,742.55
2018,9,13,13,0,938.0,84.0,4.5,19.1,842.0,959.9,734.54
2018,9,13,13,15,833.5,131.5,4.55,19.05,794.0,906.02,698.08
2018,9,13,13,30,729.0,179.0,4.6,19.0,746.0,849.94,659.82
2018,9,13,13,45,776.5,151.5,4.7,18.95,737.0,840.99,655.33
2018,9,13,14,0,824.0,124.0,4.8,18.9,728.0,830.06,649.19
2018,9,13,14,15,864.5,101.0,4.85,18.85,710.0,808.63,635.19
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,785.67,620.12
2018,9,13,14,45,887.5,78.5,4.95,18.7,651.5,739.6,587.98
2018,9,13,15,0,870.0,79.0,5.0,18.6,611.0,692.15,554.49
2018,9,13,15,15,860.5,75.0,5.0,18.6,569.0,644.0,518.91
2018,9,13,15,30,851.0,71.0,5.0,18.6,527.0,594.36,479.87
2018,9,13,15,45,830.0,68.5,5.05,18.35,479.0,538.69,435.49
2018,9,13,16,0,809.0,66.0,5.1,18.1,431.0,484.36,390.73
2018,9,13,16,15,778.0,63.5,5.1,17.9,380.0,424.48,339.99
2018,9,13,16,30,747.0,61.0,5.1,17.7,329.0,366.44,289.26
2018,9,13,16,45,701.5,56.5,5.1,17.5,276.5,303.5,233.49
2018,9,13,17,0,656.0,52.0,5.1,17.3,224.0,244.75,180.31
2018,9,13,17,15,583.5,46.5,5.0,17.0,174.0,183.19,125.89
2018,9,13,17,30,511.0,41.0,4.9,16.7,124.0,129.77,80.04
2018,9,13,17,45,370.0,32.5,4.85,16.4,81.0,74.21,38.4
2018,9,13,18,0,229.0,24.0,4.8,16.1,38.0,34.15,1.34
2018,9,13,18,15,114.5,12.0,4.7,15.9,19.0,11.8,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.65,14.15,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.7,14.3,13.0,12.14,0.0
2018,9,14,6,15,61.5,27.5,2.8,14.55,32.0,30.17,9.58
2018,9,14,6,30,62.0,43.0,2.9,14.8,51.0,50.16,32.53
2018,9,14,6,45,107.0,62.5,3.05,15.05,83.5,81.79,58.26
2018,9,14,7,0,152.0,82.0,3.2,15.3,116.0,120.27,90.35
2018,9,14,7,15,185.0,100.0,3.2,15.45,152.0,157.87,122.62
2018,9,14,7,30,218.0,118.0,3.2,15.6,188.0,199.16,157.95
2018,9,14,7,45,194.0,133.5,3.2,15.8,204.0,217.93,174.96
2018,9,14,8,0,170.0,149.0,3.2,16.0,220.0,230.58,186.12
2018,9,14,8,15,117.0,175.5,3.2,16.2,227.0,239.59,193.25
2018,9,14,8,30,64.0,202.0,3.2,16.4,234.0,239.02,191.8
2018,9,14,8,45,82.5,226.5,3.15,16.65,272.0,278.77,223.31
2018,9,14,9,0,101.0,251.0,3.1,16.9,310.0,320.15,255.56
2018,9,14,9,15,100.0,270.0,3.05,17.05,332.0,343.52,272.99
2018,9,14,9,30,99.0,289.0,3.0,17.2,354.0,366.61,290.03
2018,9,14,9,45,87.5,303.5,3.0,17.4,363.0,376.48,296.45
2018,9,14,10,0,76.0,318.0,3.0,17.6,372.0,385.33,302.07
2018,9,14,10,15,83.0,334.0,2.95,17.8,395.0,410.41,320.54
2018,9,14,10,30,90.0,350.0,2.9,18.0,418.0,435.66,338.92
2018,9,14,10,45,94.0,362.0,2.9,18.2,435.0,454.06,352.05
2018,9,14,11,0,98.0,374.0,2.9,18.4,452.0,472.3,365.05
2018,9,14,11,15,97.5,379.5,2.95,18.6,458.0,479.23,369.64
2018,9,14,11,30,97.0,385.0,3.0,18.8,464.0,485.78,374.03
2018,9,14,11,45,114.0,388.5,3.0,19.0,482.0,515.01,395.66
2018,9,14,12,0,131.0,392.0,3.0,19.2,500.0,535.31,410.61
2018,9,14,12,15,130.5,389.5,3.1,19.25,497.0,532.08,408.33
2018,9,14,12,30,130.0,387.0,3.2,19.3,494.0,528.26,405.79
2018,9,14,12,45,238.0,361.0,3.35,19.35,553.5,608.53,468.75
2018,9,14,13,0,346.0,335.0,3.5,19.4,613.0,676.91,521.87
2018,9,14,13,15,362.5,328.0,3.6,19.4,613.5,678.31,523.61
2018,9,14,13,30,379.0,321.0,3.7,19.4,614.0,677.67,524.3
2018,9,14,13,45,483.5,269.0,3.8,19.35,630.0,710.53,552.23
2018,9,14,14,0,588.0,217.0,3.9,19.3,646.0,731.46,571.24
2018,9,14,14,15,744.5,148.5,4.0,19.25,666.5,766.28,600.01
2018,9,14,14,30,901.0,80.0,4.1,19.2,687.0,782.04,612.9
2018,9,14,14,45,889.0,78.5,4.2,19.1,648.0,737.95,582.49
2018,9,14,15,0,877.0,77.0,4.3,19.0,609.0,692.06,550.69
2018,9,14,15,15,804.5,88.5,4.3,19.0,548.5,621.61,497.73
2018,9,14,15,30,732.0,100.0,4.3,19.0,488.0,552.61,443.62
2018,9,14,15,45,607.5,117.0,4.45,18.75,418.5,466.06,375.13
2018,9,14,16,0,483.0,134.0,4.6,18.5,349.0,386.82,311.14
2018,9,14,16,15,394.0,130.5,4.65,18.25,292.0,316.59,253.63
2018,9,14,16,30,305.0,127.0,4.7,18.0,235.0,252.06,200.23
2018,9,14,16,45,272.5,109.0,4.75,17.75,194.0,204.86,160.08
2018,9,14,17,0,240.0,91.0,4.8,17.5,153.0,161.09,122.35
2018,9,14,17,15,194.5,73.5,4.85,17.2,116.0,118.53,86.15
2018,9,14,17,30,149.0,56.0,4.9,16.9,79.0,81.28,55.13
2018,9,14,17,45,90.5,38.0,4.95,16.6,50.5,47.6,28.2
2018,9,14,18,0,32.0,20.0,5.0,16.3,22.0,20.33,0.0
2018,9,14,18,15,16.0,10.0,5.0,16.1,11.0,9.83,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.65,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.8,18.0,15.44,0.0
2018,9,15,6,15,283.0,25.0,4.55,15.0,51.5,41.87,9.37
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,87.7,47.64
2018,9,15,6,45,421.5,45.5,4.85,15.4,117.0,124.71,80.73
2018,9,15,7,0,423.0,56.0,5.0,15.6,149.0,161.75,115.57
2018,9,15,7,15,301.0,88.0,5.0,15.8,163.0,182.38,140.12
2018,9,15,7,30,179.0,120.0,5.0,16.0,177.0,184.93,146.91
2018,9,15,7,45,242.5,133.0,5.05,16.15,224.5,237.27,190.92
2018,9,15,8,0,306.0,146.0,5.1,16.3,272.0,293.84,238.28
2018,9,15,8,15,232.0,179.5,5.1,16.5,282.0,306.94,249.14
2018,9,15,8,30,158.0,213.0,5.1,16.7,292.0,307.9,249.07
2018,9,15,8,45,195.0,232.0,5.1,16.85,338.5,358.25,289.55
2018,9,15,9,0,232.0,251.0,5.1,17.0,385.0,411.61,331.83
2018,9,15,9,15,172.0,256.0,5.1,17.15,359.5,384.91,309.05
2018,9,15,9,30,112.0,261.0,5.1,17.3,334.0,352.83,281.84
2018,9,15,9,45,121.5,290.5,5.1,17.5,373.5,395.7,314.85
2018,9,15,10,0,131.0,320.0,5.1,17.7,413.0,438.99,347.57
2018,9,15,10,15,139.0,338.0,5.1,17.85,440.0,469.07,369.99
2018,9,15,10,30,147.0,356.0,5.1,18.0,467.0,499.15,392.27
2018,9,15,10,45,128.5,363.5,5.1,18.1,462.5,494.35,387.35
2018,9,15,11,0,110.0,371.0,5.1,18.2,458.0,480.07,375.47
2018,9,15,11,15,161.0,374.5,5.15,18.3,504.0,541.0,422.91
2018,9,15,11,30,212.0,378.0,5.2,18.4,550.0,594.37,464.04
2018,9,15,11,45,188.5,374.0,5.25,18.45,528.0,569.65,444.63
2018,9,15,12,0,165.0,370.0,5.3,18.5,506.0,543.87,424.65
2018,9,15,12,15,100.0,349.0,5.35,18.55,431.5,459.99,359.32
2018,9,15,12,30,35.0,328.0,5.4,18.6,357.0,367.51,286.48
2018,9,15,12,45,40.0,334.0,5.5,18.6,366.5,378.19,295.28
2018,9,15,13,0,45.0,340.0,5.6,18.6,376.0,388.6,303.69
2018,9,15,13,15,52.5,338.5,5.65,18.6,379.5,393.0,307.63
2018,9,15,13,30,60.0,337.0,5.7,18.6,383.0,396.94,311.27
2018,9,15,13,45,212.0,289.5,5.75,18.55,444.5,490.49,389.27
2018,9,15,14,0,364.0,242.0,5.8,18.5,506.0,567.55,453.18
2018,9,15,14,15,641.0,159.0,5.85,18.45,598.0,692.6,555.53
2018,9,15,14,30,918.0,76.0,5.9,18.4,690.0,787.97,628.31
2018,9,15,14,45,907.5,74.0,5.95,18.3,651.0,743.75,596.46
2018,9,15,15,0,897.0,72.0,6.0,18.2,612.0,697.58,563.38
2018,9,15,15,15,880.5,70.5,6.0,18.2,567.5,646.37,524.8
2018,9,15,15,30,864.0,69.0,6.0,18.2,523.0,594.26,483.08
2018,9,15,15,45,843.0,66.5,6.1,17.9,474.5,537.98,437.68
2018,9,15,16,0,822.0,64.0,6.2,17.6,426.0,481.84,390.91
2018,9,15,16,15,792.5,60.0,6.25,17.35,374.0,421.67,339.27
2018,9,15,16,30,763.0,56.0,6.3,17.1,322.0,362.01,286.51
2018,9,15,16,45,719.0,52.0,6.3,16.85,270.0,299.5,230.3
2018,9,15,17,0,675.0,48.0,6.3,16.6,218.0,241.0,176.64
2018,9,15,17,15,601.0,43.0,6.2,16.3,168.0,179.19,121.62
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,125.47,75.5
2018,9,15,17,45,381.0,30.0,6.0,15.65,76.0,70.06,34.03
2018,9,15,18,0,235.0,22.0,5.9,15.3,34.0,30.53,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.2,17.0,10.81,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,12.21,0.0
2018,9,16,6,15,272.5,22.5,3.35,15.2,49.0,38.4,6.03
2018,9,16,6,30,439.0,33.0,3.5,15.5,84.0,87.64,46.56
2018,9,16,6,45,512.0,40.0,3.65,15.85,129.0,135.05,85.18
2018,9,16,7,0,585.0,47.0,3.8,16.2,174.0,190.82,133.4
2018,9,16,7,15,639.5,53.0,3.8,16.4,226.0,248.16,184.97
2018,9,16,7,30,694.0,59.0,3.8,16.6,278.0,310.94,240.92
2018,9,16,7,45,746.0,59.5,3.75,16.8,332.0,372.04,294.68
2018,9,16,8,0,798.0,60.0,3.7,17.0,386.0,437.48,350.6
2018,9,16,8,15,823.0,62.5,3.7,17.25,436.0,493.79,397.87
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,551.89,444.99
2018,9,16,8,45,866.0,66.5,3.65,17.75,531.5,605.05,486.75
2018,9,16,9,0,884.0,68.0,3.6,18.0,577.0,657.65,526.81
2018,9,16,9,15,882.5,74.5,3.55,18.2,613.5,701.16,556.95
2018,9,16,9,30,881.0,81.0,3.5,18.4,650.0,741.95,584.69
2018,9,16,9,45,890.5,83.5,3.5,18.65,685.0,784.08,613.16
2018,9,16,10,0,900.0,86.0,3.5,18.9,720.0,823.96,639.67
2018,9,16,10,15,922.5,80.5,3.45,19.05,753.0,863.58,665.71
2018,9,16,10,30,945.0,75.0,3.4,19.2,786.0,901.16,690.03
2018,9,16,10,45,950.0,76.0,3.4,19.35,807.5,927.97,707.06
2018,9,16,11,0,955.0,77.0,3.4,19.5,829.0,951.43,721.86
2018,9,16,11,15,917.5,96.0,3.4,19.6,828.5,951.89,721.16
2018,9,16,11,30,880.0,115.0,3.4,19.7,828.0,947.57,717.53
2018,9,16,11,45,882.0,115.0,3.4,19.75,833.5,955.78,722.78
2018,9,16,12,0,884.0,115.0,3.4,19.8,839.0,960.51,725.68
2018,9,16,12,15,881.5,116.0,3.5,19.85,836.0,958.57,724.9
2018,9,16,12,30,879.0,117.0,3.6,19.9,833.0,953.15,721.9
2018,9,16,12,45,840.0,134.5,3.65,19.9,811.0,933.58,709.15
2018,9,16,13,0,801.0,152.0,3.7,19.9,789.0,905.8,690.85
2018,9,16,13,15,754.5,167.0,3.8,19.85,756.0,869.68,667.12
2018,9,16,13,30,708.0,182.0,3.9,19.8,723.0,829.12,640.06
2018,9,16,13,45,714.5,172.5,4.0,19.75,702.5,806.97,625.92
2018,9,16,14,0,721.0,163.0,4.1,19.7,682.0,781.85,609.47
2018,9,16,14,15,820.0,118.0,4.2,19.55,683.0,787.55,615.54
2018,9,16,14,30,919.0,73.0,4.3,19.4,684.0,782.61,613.86
2018,9,16,14,45,907.5,71.5,4.4,19.3,644.5,738.14,583.4
2018,9,16,15,0,896.0,70.0,4.5,19.2,605.0,691.79,551.36
2018,9,16,15,15,880.0,68.0,4.5,19.2,560.5,640.39,513.42
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,588.05,472.38
2018,9,16,15,45,842.0,64.0,4.7,18.8,467.5,531.79,428.3
2018,9,16,16,0,820.0,62.0,4.9,18.4,419.0,475.77,382.66
2018,9,16,16,15,789.5,58.5,4.95,18.15,367.5,415.87,331.81
2018,9,16,16,30,759.0,55.0,5.0,17.9,316.0,356.59,279.87
2018,9,16,16,45,713.0,51.0,5.0,17.65,264.0,293.78,223.92
2018,9,16,17,0,667.0,47.0,5.0,17.4,212.0,235.22,170.7
2018,9,16,17,15,592.0,42.0,4.95,17.1,162.0,173.93,116.63
2018,9,16,17,30,517.0,37.0,4.9,16.8,112.0,120.88,71.57
2018,9,16,17,45,373.0,29.0,4.85,16.5,71.5,66.84,31.15
2018,9,16,18,0,229.0,21.0,4.8,16.2,31.0,28.39,0.0
2018,9,16,18,15,114.5,10.5,4.7,16.1,15.5,10.32,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,11.14,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,37.5,3.45
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,86.93,45.95
2018,9,17,6,45,411.0,36.0,3.95,15.55,102.0,112.47,70.77
2018,9,17,7,0,386.0,39.0,4.1,15.8,122.0,134.69,94.06
2018,9,17,7,15,193.0,57.5,4.1,15.95,99.0,118.68,89.64
2018,9,17,7,30,0.0,76.0,4.1,16.1,76.0,73.69,56.75
2018,9,17,7,45,5.0,104.0,4.1,16.25,106.0,103.33,81.48
2018,9,17,8,0,10.0,132.0,4.1,16.4,136.0,133.68,106.44
2018,9,17,8,15,15.0,155.0,4.1,16.5,162.0,159.64,127.51
2018,9,17,8,30,20.0,178.0,4.1,16.6,188.0,186.17,148.8
2018,9,17,8,45,24.0,196.5,4.1,16.75,209.5,208.03,166.07
2018,9,17,9,0,28.0,215.0,4.1,16.9,231.0,234.77,187.07
2018,9,17,9,15,30.5,230.0,4.1,17.0,248.5,253.23,201.28
2018,9,17,9,30,33.0,245.0,4.1,17.1,266.0,271.87,215.56
2018,9,17,9,45,38.0,263.5,4.1,17.2,289.0,296.26,234.34
2018,9,17,10,0,43.0,282.0,4.1,17.3,312.0,320.97,253.22
2018,9,17,10,15,40.0,291.0,4.2,17.35,320.0,329.2,259.09
2018,9,17,10,30,37.0,300.0,4.3,17.4,328.0,337.16,264.81
2018,9,17,10,45,44.0,318.0,4.4,17.45,352.0,363.24,284.9
2018,9,17,11,0,51.0,336.0,4.5,17.5,376.0,389.52,305.01
2018,9,17,11,15,48.0,338.0,4.65,17.45,376.0,389.68,304.98
2018,9,17,11,30,45.0,340.0,4.8,17.4,376.0,389.57,304.85
2018,9,17,11,45,60.0,350.5,4.9,17.4,399.0,415.14,325.04
2018,9,17,12,0,75.0,361.0,5.0,17.4,422.0,440.64,345.06
2018,9,17,12,15,122.0,376.0,5.15,17.35,475.0,509.57,399.27
2018,9,17,12,30,169.0,391.0,5.3,17.3,528.0,568.9,445.69
2018,9,17,12,45,225.0,375.0,5.4,17.3,554.5,601.93,472.77
2018,9,17,13,0,281.0,359.0,5.5,17.3,581.0,641.29,504.41
2018,9,17,13,15,513.5,262.5,5.6,17.25,657.0,749.96,593.72
2018,9,17,13,30,746.0,166.0,5.7,17.2,733.0,843.4,667.46
2018,9,17,13,45,833.0,125.0,5.75,17.15,738.0,852.59,674.97
2018,9,17,14,0,920.0,84.0,5.8,17.1,743.0,852.74,676.42
2018,9,17,14,15,911.0,83.0,5.85,17.05,710.0,815.91,650.65
2018,9,17,14,30,902.0,82.0,5.9,17.0,677.0,776.61,623.01
2018,9,17,14,45,889.5,80.0,5.95,16.95,637.5,731.46,590.66
2018,9,17,15,0,877.0,78.0,6.0,16.9,598.0,684.56,556.61
2018,9,17,15,15,860.0,75.5,6.0,16.9,553.0,632.78,516.59
2018,9,17,15,30,843.0,73.0,6.0,16.9,508.0,580.21,474.17
2018,9,17,15,45,820.5,70.5,6.0,16.7,460.0,525.68,429.35
2018,9,17,16,0,798.0,68.0,6.0,16.5,412.0,469.67,382.07
2018,9,17,16,15,765.0,64.5,6.0,16.35,360.5,408.65,329.31
2018,9,17,16,30,732.0,61.0,6.0,16.2,309.0,349.75,276.87
2018,9,17,16,45,682.5,56.5,5.95,16.05,257.0,286.85,220.25
2018,9,17,17,0,633.0,52.0,5.9,15.9,205.0,228.63,167.01
2018,9,17,17,15,551.0,46.0,5.8,15.7,155.5,167.01,112.77
2018,9,17,17,30,469.0,40.0,5.7,15.5,106.0,114.59,68.56
2018,9,17,17,45,327.5,30.5,5.6,15.3,67.0,62.66,29.0
2018,9,17,18,0,186.0,21.0,5.5,15.1,28.0,27.16,0.0
2018,9,17,18,15,93.0,10.5,5.45,15.05,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.65,14.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.7,14.3,2.0,1.97,0.0
2018,9,18,6,15,0.0,5.5,3.85,14.55,5.5,5.3,0.0
2018,9,18,6,30,0.0,9.0,4.0,14.8,9.0,8.67,1.29
2018,9,18,6,45,0.0,14.0,4.15,15.0,14.0,13.5,5.64
2018,9,18,7,0,0.0,19.0,4.3,15.2,19.0,18.32,9.89
2018,9,18,7,15,0.0,25.5,4.25,15.35,25.5,24.6,15.32
2018,9,18,7,30,0.0,32.0,4.2,15.5,32.0,30.89,20.69
2018,9,18,7,45,0.0,57.5,4.15,15.65,57.5,55.56,41.56
2018,9,18,8,0,0.0,83.0,4.1,15.8,83.0,80.38,62.28
2018,9,18,8,15,0.0,87.0,4.1,16.0,87.0,84.24,65.25
2018,9,18,8,30,0.0,91.0,4.1,16.2,91.0,88.12,68.21
2018,9,18,8,45,0.0,100.5,4.05,16.35,100.5,97.42,75.65
2018,9,18,9,0,0.0,110.0,4.0,16.5,110.0,106.75,83.04
2018,9,18,9,15,0.0,121.0,4.0,16.65,121.0,117.58,91.61
2018,9,18,9,30,0.0,132.0,4.0,16.8,132.0,128.44,100.16
2018,9,18,9,45,1.0,150.5,4.0,16.9,151.0,147.55,115.38
2018,9,18,10,0,2.0,169.0,4.0,17.0,170.0,166.79,130.59
2018,9,18,10,15,5.0,192.5,3.95,17.1,196.0,192.84,151.2
2018,9,18,10,30,8.0,216.0,3.9,17.2,222.0,219.14,171.84
2018,9,18,10,45,7.5,210.5,3.85,17.3,216.0,213.32,166.89
2018,9,18,11,0,7.0,205.0,3.8,17.4,210.0,207.47,162.04
2018,9,18,11,15,5.5,193.5,3.8,17.45,197.5,194.67,151.73
2018,9,18,11,30,4.0,182.0,3.8,17.5,185.0,181.85,141.42
2018,9,18,11,45,6.0,196.5,3.75,17.55,201.0,198.24,154.42
2018,9,18,12,0,8.0,211.0,3.7,17.6,217.0,214.68,167.35
2018,9,18,12,15,8.5,215.5,3.8,17.65,222.0,219.66,171.26
2018,9,18,12,30,9.0,220.0,3.9,17.7,227.0,224.61,175.19
2018,9,18,12,45,12.5,237.0,4.0,17.7,247.0,244.91,191.35
2018,9,18,13,0,16.0,254.0,4.1,17.7,267.0,265.17,207.42
2018,9,18,13,15,19.0,264.0,4.3,17.65,279.0,277.77,217.66
2018,9,18,13,30,22.0,274.0,4.5,17.6,291.0,290.26,227.87
2018,9,18,13,45,18.0,256.0,4.7,17.55,269.5,268.07,210.77
2018,9,18,14,0,14.0,238.0,4.9,17.5,248.0,246.09,193.79
2018,9,18,14,15,11.0,221.5,5.05,17.35,229.0,226.67,178.8
2018,9,18,14,30,8.0,205.0,5.2,17.2,210.0,207.46,163.86
2018,9,18,14,45,5.0,187.0,5.35,17.1,190.0,186.98,147.78
2018,9,18,15,0,2.0,169.0,5.5,17.0,170.0,166.78,131.8
2018,9,18,15,15,2.0,159.0,5.5,17.0,160.0,156.8,124.05
2018,9,18,15,30,2.0,149.0,5.5,17.0,150.0,146.83,116.27
2018,9,18,15,45,11.5,144.5,5.7,16.65,149.5,147.53,117.52
2018,9,18,16,0,21.0,140.0,5.9,16.3,149.0,147.3,117.86
2018,9,18,16,15,227.5,112.5,5.9,16.05,189.5,216.37,175.09
2018,9,18,16,30,434.0,85.0,5.9,15.8,230.0,256.85,204.67
2018,9,18,16,45,484.5,74.5,5.9,15.55,210.0,238.76,184.78
2018,9,18,17,0,535.0,64.0,5.9,15.3,190.0,212.42,156.45
