Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,15,0,578.0,91.0,2.0,14.9,276.0,388.95,314.4
2018,11,17,15,15,533.0,84.0,2.0,14.9,236.5,336.11,269.69
2018,11,17,15,30,488.0,77.0,2.0,14.9,197.0,285.83,226.09
2018,11,17,15,45,427.5,67.0,2.1,14.35,157.0,229.56,177.59
2018,11,17,16,0,367.0,57.0,2.2,13.8,117.0,179.59,133.7
2018,11,17,16,15,277.5,44.5,2.1,13.45,81.5,125.34,86.83
2018,11,17,16,30,188.0,32.0,2.0,13.1,46.0,78.01,37.62
2018,11,17,16,45,107.5,19.0,1.9,12.7,25.5,34.02,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.3,5.0,0.0,0.0
2018,11,17,17,15,13.5,3.0,1.7,12.15,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.15,11.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.1,11.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.15,11.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.3,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,6.39,0.0
2018,11,18,7,15,132.0,21.5,0.55,11.4,35.0,50.25,1.8
2018,11,18,7,30,260.0,37.0,0.7,11.5,64.0,107.77,70.64
2018,11,18,7,45,381.0,45.5,0.9,11.65,106.5,164.41,119.68
2018,11,18,8,0,502.0,54.0,1.1,11.8,149.0,232.91,178.13
2018,11,18,8,15,558.0,60.5,1.25,11.95,190.5,285.73,225.33
2018,11,18,8,30,614.0,67.0,1.4,12.1,232.0,342.56,275.15
2018,11,18,8,45,651.0,71.5,1.6,12.25,271.0,391.93,318.31
2018,11,18,9,0,688.0,76.0,1.8,12.4,310.0,442.73,361.65
2018,11,18,9,15,697.5,82.5,1.9,12.65,342.0,481.92,394.34
2018,11,18,9,30,707.0,89.0,2.0,12.9,374.0,519.83,425.16
2018,11,18,9,45,612.5,114.0,2.1,13.15,374.5,513.13,419.58
2018,11,18,10,0,518.0,139.0,2.2,13.4,375.0,495.41,405.05
2018,11,18,10,15,429.5,167.5,2.1,13.7,370.0,481.94,392.47
2018,11,18,10,30,341.0,196.0,2.0,14.0,365.0,454.79,369.05
2018,11,18,10,45,415.5,186.5,1.9,14.3,400.0,511.58,413.45
2018,11,18,11,0,490.0,177.0,1.8,14.6,435.0,561.66,451.48
2018,11,18,11,15,483.0,182.5,1.7,14.85,441.0,568.63,455.11
2018,11,18,11,30,476.0,188.0,1.6,15.1,447.0,573.61,457.51
2018,11,18,11,45,465.0,192.5,1.45,15.4,446.5,572.56,454.97
2018,11,18,12,0,454.0,197.0,1.3,15.7,446.0,569.62,451.03
2018,11,18,12,15,485.5,186.0,1.25,15.9,450.0,579.46,458.45
2018,11,18,12,30,517.0,175.0,1.2,16.1,454.0,587.05,464.01
2018,11,18,12,45,505.0,174.0,1.15,16.3,441.0,571.59,451.74
2018,11,18,13,0,493.0,173.0,1.1,16.5,428.0,554.52,438.48
2018,11,18,13,15,505.5,162.5,1.15,16.6,415.5,542.49,430.34
2018,11,18,13,30,518.0,152.0,1.2,16.7,403.0,528.15,420.25
2018,11,18,13,45,528.0,140.5,1.25,16.8,384.0,508.67,406.09
2018,11,18,14,0,538.0,129.0,1.3,16.9,365.0,486.9,389.86
2018,11,18,14,15,504.0,124.5,1.4,16.8,332.5,444.7,357.55
2018,11,18,14,30,470.0,120.0,1.5,16.7,300.0,403.19,325.11
2018,11,18,14,45,443.0,110.5,1.6,16.65,266.5,360.81,291.21
2018,11,18,15,0,416.0,101.0,1.7,16.6,233.0,319.33,257.13
2018,11,18,15,15,384.0,90.0,1.7,16.6,198.5,275.21,219.89
2018,11,18,15,30,352.0,79.0,1.7,16.6,164.0,233.04,183.49
2018,11,18,15,45,313.0,66.5,2.0,16.0,131.0,189.05,145.61
2018,11,18,16,0,274.0,54.0,2.3,15.4,98.0,148.33,109.82
2018,11,18,16,15,205.5,41.0,2.3,15.0,68.0,103.46,70.99
2018,11,18,16,30,137.0,28.0,2.3,14.6,38.0,63.12,28.04
2018,11,18,16,45,80.5,17.0,2.25,14.2,21.5,28.12,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.6,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,19,6,45,0.5,3.5,1.85,11.3,3.5,0.0,0.0
2018,11,19,7,0,1.0,7.0,1.9,11.3,7.0,7.0,0.0
2018,11,19,7,15,39.5,22.0,2.0,11.55,26.0,30.92,0.0
2018,11,19,7,30,78.0,37.0,2.1,11.8,45.0,59.97,38.75
2018,11,19,7,45,134.5,52.0,2.2,12.1,73.5,98.51,72.52
2018,11,19,8,0,191.0,67.0,2.3,12.4,102.0,139.64,108.01
2018,11,19,8,15,204.0,82.0,2.3,12.6,128.0,169.86,135.34
2018,11,19,8,30,217.0,97.0,2.3,12.8,154.0,200.98,162.94
2018,11,19,8,45,273.5,108.0,2.3,13.05,192.0,248.3,203.29
2018,11,19,9,0,330.0,119.0,2.3,13.3,230.0,299.83,246.58
2018,11,19,9,15,354.5,130.0,2.25,13.7,261.0,344.4,283.06
2018,11,19,9,30,379.0,141.0,2.2,14.1,292.0,383.59,314.56
2018,11,19,9,45,408.5,148.0,2.2,14.5,322.5,421.94,344.99
2018,11,19,10,0,438.0,155.0,2.2,14.9,353.0,460.82,375.26
2018,11,19,10,15,431.0,166.5,2.15,15.25,370.0,480.65,389.65
2018,11,19,10,30,424.0,178.0,2.1,15.6,387.0,498.64,402.42
2018,11,19,10,45,426.0,183.0,2.0,16.0,399.5,514.01,413.03
2018,11,19,11,0,428.0,188.0,1.9,16.4,412.0,527.87,422.31
2018,11,19,11,15,341.0,211.0,1.9,16.65,391.5,486.68,388.78
2018,11,19,11,30,254.0,234.0,1.9,16.9,371.0,451.25,359.46
2018,11,19,11,45,216.5,238.5,1.85,17.2,355.5,421.01,335.26
2018,11,19,12,0,179.0,243.0,1.8,17.5,340.0,398.39,316.63
2018,11,19,12,15,161.0,240.0,1.8,17.7,327.0,381.13,302.89
2018,11,19,12,30,143.0,237.0,1.8,17.9,314.0,363.51,288.83
2018,11,19,12,45,149.5,231.0,1.75,18.1,309.5,360.06,286.27
2018,11,19,13,0,156.0,225.0,1.7,18.3,305.0,355.97,283.15
2018,11,19,13,15,131.5,215.0,1.65,18.35,281.0,325.16,258.8
2018,11,19,13,30,107.0,205.0,1.6,18.4,257.0,287.56,229.18
2018,11,19,13,45,124.0,195.0,1.55,18.5,252.0,292.37,233.48
2018,11,19,14,0,141.0,185.0,1.5,18.6,247.0,288.63,230.81
2018,11,19,14,15,104.0,166.5,1.4,18.55,210.0,242.03,193.43
2018,11,19,14,30,67.0,148.0,1.3,18.5,173.0,191.76,152.91
2018,11,19,14,45,72.5,135.5,1.25,18.5,160.5,179.15,142.88
2018,11,19,15,0,78.0,123.0,1.2,18.5,148.0,166.06,132.07
2018,11,19,15,15,72.5,105.5,1.2,18.5,126.0,141.89,111.95
2018,11,19,15,30,67.0,88.0,1.2,18.5,104.0,118.09,91.85
2018,11,19,15,45,53.5,71.0,1.0,18.2,82.0,92.55,70.19
2018,11,19,16,0,40.0,54.0,0.8,17.9,60.0,68.19,49.44
2018,11,19,16,15,38.5,38.5,0.7,17.75,43.0,52.56,35.08
2018,11,19,16,30,37.0,23.0,0.6,17.6,26.0,32.56,11.58
2018,11,19,16,45,31.5,14.5,0.55,17.5,15.5,18.69,0.0
2018,11,19,17,0,26.0,6.0,0.5,17.4,5.0,0.0,0.0
2018,11,19,17,15,13.0,3.0,0.4,17.3,2.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.8,12.6,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.7,12.6,10.0,16.98,0.0
2018,11,20,7,15,192.5,21.5,0.7,12.75,37.0,59.21,0.0
2018,11,20,7,30,317.0,34.0,0.7,12.9,64.0,115.71,72.32
2018,11,20,7,45,406.0,42.5,0.65,13.05,102.5,166.09,118.66
2018,11,20,8,0,495.0,51.0,0.6,13.2,141.0,224.73,169.32
2018,11,20,8,15,522.5,59.5,0.6,13.45,176.5,268.43,208.78
2018,11,20,8,30,550.0,68.0,0.6,13.7,212.0,313.64,248.42
2018,11,20,8,45,516.5,83.0,0.55,14.0,235.5,339.06,271.16
2018,11,20,9,0,483.0,98.0,0.5,14.3,259.0,358.09,287.61
2018,11,20,9,15,561.0,98.0,0.65,14.65,305.0,421.64,339.0
2018,11,20,9,30,639.0,98.0,0.8,15.0,351.0,486.84,390.38
2018,11,20,9,45,644.5,104.5,0.95,15.35,376.5,518.59,415.17
2018,11,20,10,0,650.0,111.0,1.1,15.7,402.0,548.62,438.46
2018,11,20,10,15,598.5,128.5,1.25,15.9,408.0,551.13,440.27
2018,11,20,10,30,547.0,146.0,1.4,16.1,414.0,545.86,436.21
2018,11,20,10,45,575.5,143.0,1.55,16.35,434.0,576.67,460.16
2018,11,20,11,0,604.0,140.0,1.7,16.6,454.0,603.27,480.57
2018,11,20,11,15,611.0,142.0,1.85,16.75,465.0,618.05,491.92
2018,11,20,11,30,618.0,144.0,2.0,16.9,476.0,630.63,501.68
2018,11,20,11,45,616.0,145.5,2.15,17.1,477.5,633.69,504.19
2018,11,20,12,0,614.0,147.0,2.3,17.3,479.0,634.33,504.95
2018,11,20,12,15,618.5,144.0,2.35,17.35,476.0,632.51,503.9
2018,11,20,12,30,623.0,141.0,2.4,17.4,473.0,628.23,501.03
2018,11,20,12,45,581.0,147.5,2.45,17.45,451.5,598.15,478.05
2018,11,20,13,0,539.0,154.0,2.5,17.5,430.0,563.73,451.84
2018,11,20,13,15,485.0,161.0,2.4,17.5,402.0,524.53,421.06
2018,11,20,13,30,431.0,168.0,2.3,17.5,374.0,485.55,390.23
2018,11,20,13,45,510.0,140.5,2.25,17.55,371.0,495.01,398.88
2018,11,20,14,0,589.0,113.0,2.2,17.6,368.0,502.0,404.78
2018,11,20,14,15,572.0,106.5,2.1,17.55,339.0,466.0,376.0
2018,11,20,14,30,555.0,100.0,2.0,17.5,310.0,429.31,346.42
2018,11,20,14,45,593.0,85.0,1.95,17.5,288.5,411.3,331.08
2018,11,20,15,0,631.0,70.0,1.9,17.5,267.0,388.58,310.89
2018,11,20,15,15,534.0,69.5,1.9,17.5,220.0,318.77,252.96
2018,11,20,15,30,437.0,69.0,1.9,17.5,173.0,255.75,200.0
2018,11,20,15,45,378.5,59.5,1.6,17.25,136.5,202.86,154.37
2018,11,20,16,0,320.0,50.0,1.3,17.0,100.0,156.8,114.16
2018,11,20,16,15,267.0,38.0,1.2,16.85,70.5,114.72,76.68
2018,11,20,16,30,214.0,26.0,1.1,16.7,41.0,74.84,28.22
2018,11,20,16,45,132.5,16.0,1.0,16.55,23.0,34.29,0.0
2018,11,20,17,0,51.0,6.0,0.9,16.4,5.0,0.0,0.0
2018,11,20,17,15,25.5,3.0,0.95,16.35,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,5.0,15.85,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,5.1,15.9,3.0,2.95,0.0
2018,11,21,7,15,0.0,8.5,5.2,16.0,8.5,8.2,0.0
2018,11,21,7,30,0.0,14.0,5.3,16.1,14.0,13.5,4.48
2018,11,21,7,45,2.0,21.5,5.4,16.15,22.0,21.28,11.77
2018,11,21,8,0,4.0,29.0,5.5,16.2,30.0,29.27,18.76
2018,11,21,8,15,3.0,27.0,5.55,16.35,28.0,27.15,17.24
2018,11,21,8,30,2.0,25.0,5.6,16.5,26.0,24.94,15.5
2018,11,21,8,45,1.0,25.5,5.65,16.6,26.0,25.06,15.63
2018,11,21,9,0,0.0,26.0,5.7,16.7,26.0,25.09,15.65
2018,11,21,9,15,1.0,52.5,5.95,16.85,53.0,51.25,37.73
2018,11,21,9,30,2.0,79.0,6.2,17.0,80.0,77.73,59.87
2018,11,21,9,45,2.0,84.5,6.45,17.15,85.5,83.2,64.3
2018,11,21,10,0,2.0,90.0,6.7,17.3,91.0,88.69,68.73
2018,11,21,10,15,1.0,96.0,6.85,17.35,96.5,94.04,73.02
2018,11,21,10,30,0.0,102.0,7.0,17.4,102.0,99.36,77.28
2018,11,21,10,45,2.0,107.5,7.15,17.45,108.5,106.25,82.93
2018,11,21,11,0,4.0,113.0,7.3,17.5,115.0,113.22,88.66
2018,11,21,11,15,2.0,91.0,7.35,17.5,92.0,89.59,69.01
2018,11,21,11,30,0.0,69.0,7.4,17.5,69.0,66.72,49.97
2018,11,21,11,45,8.0,94.0,7.4,17.5,98.5,97.02,75.34
2018,11,21,12,0,16.0,119.0,7.4,17.5,128.0,132.14,104.53
2018,11,21,12,15,16.0,138.0,7.25,17.5,146.5,147.61,117.18
2018,11,21,12,30,16.0,157.0,7.1,17.5,165.0,167.28,133.29
2018,11,21,12,45,8.0,120.0,7.0,17.5,124.0,123.23,96.96
2018,11,21,13,0,0.0,83.0,6.9,17.5,83.0,80.28,61.31
2018,11,21,13,15,0.0,63.5,6.7,17.45,63.5,61.38,45.7
2018,11,21,13,30,0.0,44.0,6.5,17.4,44.0,42.51,30.02
2018,11,21,13,45,1.5,52.0,6.3,17.35,52.5,51.21,37.41
2018,11,21,14,0,3.0,60.0,6.1,17.3,61.0,59.83,44.73
2018,11,21,14,15,1.5,46.0,5.85,17.25,46.5,45.31,32.59
2018,11,21,14,30,0.0,32.0,5.6,17.2,32.0,30.89,20.48
2018,11,21,14,45,3.0,50.5,5.35,17.15,51.5,50.32,36.95
2018,11,21,15,0,6.0,69.0,5.1,17.1,71.0,69.87,53.41
2018,11,21,15,15,3.0,61.5,5.1,17.1,62.5,60.98,45.85
2018,11,21,15,30,0.0,54.0,5.1,17.1,54.0,52.39,38.49
2018,11,21,15,45,0.0,42.0,4.4,16.75,42.0,40.57,28.37
2018,11,21,16,0,0.0,30.0,3.7,16.4,30.0,28.96,18.36
2018,11,21,16,15,19.0,19.0,3.35,16.05,20.5,24.81,13.6
2018,11,21,16,30,38.0,8.0,3.0,15.7,11.0,18.42,2.53
2018,11,21,16,45,38.0,5.0,2.6,15.35,6.0,10.21,0.0
2018,11,21,17,0,38.0,2.0,2.2,15.0,1.0,0.0,0.0
2018,11,21,17,15,19.0,1.0,2.1,14.9,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,22,6,45,39.0,4.5,2.85,13.65,4.5,0.0,0.0
2018,11,22,7,0,78.0,9.0,2.8,13.7,9.0,17.83,0.0
2018,11,22,7,15,220.5,20.0,2.85,14.1,36.0,60.63,0.0
2018,11,22,7,30,363.0,31.0,2.9,14.5,63.0,121.09,71.45
2018,11,22,7,45,460.5,37.0,2.9,14.85,101.5,172.74,121.38
2018,11,22,8,0,558.0,43.0,2.9,15.2,140.0,233.32,174.51
2018,11,22,8,15,617.0,47.0,3.0,15.35,181.5,284.57,221.07
2018,11,22,8,30,676.0,51.0,3.1,15.5,223.0,341.74,271.82
2018,11,22,8,45,715.5,53.5,3.2,15.6,262.5,392.05,316.33
2018,11,22,9,0,755.0,56.0,3.3,15.7,302.0,443.83,360.92
2018,11,22,9,15,732.0,67.0,3.4,15.8,328.0,473.1,386.42
2018,11,22,9,30,709.0,78.0,3.5,15.9,354.0,500.41,409.39
2018,11,22,9,45,776.0,70.5,3.55,16.0,394.5,553.51,452.64
2018,11,22,10,0,843.0,63.0,3.6,16.1,435.0,606.16,494.73
2018,11,22,10,15,856.0,63.5,3.75,16.15,459.5,637.04,519.26
2018,11,22,10,30,869.0,64.0,3.9,16.2,484.0,665.68,540.81
2018,11,22,10,45,878.5,64.5,4.0,16.3,502.0,689.44,558.17
2018,11,22,11,0,888.0,65.0,4.1,16.4,520.0,710.43,573.46
2018,11,22,11,15,892.0,65.5,4.3,16.45,530.5,724.51,584.18
2018,11,22,11,30,896.0,66.0,4.5,16.5,541.0,735.42,592.92
2018,11,22,11,45,897.5,65.5,4.65,16.55,543.5,740.07,596.83
2018,11,22,12,0,899.0,65.0,4.8,16.6,546.0,741.39,598.39
2018,11,22,12,15,894.5,65.5,5.0,16.65,540.5,736.15,595.34
2018,11,22,12,30,890.0,66.0,5.2,16.7,535.0,727.64,589.91
2018,11,22,12,45,881.5,66.5,5.35,16.7,522.0,713.08,579.81
2018,11,22,13,0,873.0,67.0,5.5,16.7,509.0,695.52,567.44
2018,11,22,13,15,863.0,66.5,5.65,16.7,489.0,672.92,551.15
2018,11,22,13,30,853.0,66.0,5.8,16.7,469.0,647.69,532.73
2018,11,22,13,45,792.0,75.0,5.95,16.65,433.0,601.99,496.41
2018,11,22,14,0,731.0,84.0,6.1,16.6,397.0,554.51,457.91
2018,11,22,14,15,664.0,87.5,6.15,16.5,355.5,496.63,410.56
2018,11,22,14,30,597.0,91.0,6.2,16.4,314.0,440.79,364.13
2018,11,22,14,45,580.0,84.5,6.25,16.35,282.5,402.34,331.36
2018,11,22,15,0,563.0,78.0,6.3,16.3,251.0,363.58,297.48
2018,11,22,15,15,369.5,82.5,6.3,16.3,189.5,258.72,209.26
2018,11,22,15,30,176.0,87.0,6.3,16.3,128.0,167.79,133.18
2018,11,22,15,45,142.5,71.0,6.2,16.1,100.0,130.73,101.01
2018,11,22,16,0,109.0,55.0,6.1,15.9,72.0,93.05,68.45
2018,11,22,16,15,92.0,39.0,6.0,15.75,50.0,69.73,46.85
2018,11,22,16,30,75.0,23.0,5.9,15.6,28.0,41.76,11.62
2018,11,22,16,45,60.0,14.5,5.85,15.5,16.5,22.58,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.4,1.0,0.98,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.5,2.5,2.46,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.6,4.0,3.85,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.75,5.0,4.82,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.9,6.0,5.78,0.0
2018,11,23,8,15,0.0,7.0,3.5,16.0,7.0,6.75,0.05
2018,11,23,8,30,0.0,8.0,3.7,16.1,8.0,7.71,0.9
2018,11,23,8,45,0.0,21.5,3.9,16.2,21.5,20.74,12.01
2018,11,23,9,0,0.0,35.0,4.1,16.3,35.0,33.79,23.08
2018,11,23,9,15,0.0,45.5,4.25,16.4,45.5,43.94,31.63
2018,11,23,9,30,0.0,56.0,4.4,16.5,56.0,54.11,40.13
2018,11,23,9,45,0.0,53.0,4.5,16.55,53.0,51.21,37.61
2018,11,23,10,0,0.0,50.0,4.6,16.6,50.0,48.31,35.1
2018,11,23,10,15,0.0,67.5,4.75,16.65,67.5,65.25,49.22
2018,11,23,10,30,0.0,85.0,4.9,16.7,85.0,82.26,63.3
2018,11,23,10,45,0.0,69.0,5.1,16.8,69.0,66.71,50.25
2018,11,23,11,0,0.0,53.0,5.3,16.9,53.0,51.22,37.28
2018,11,23,11,15,0.0,52.0,5.45,16.95,52.0,50.26,36.44
2018,11,23,11,30,0.0,51.0,5.6,17.0,51.0,49.29,35.61
2018,11,23,11,45,0.0,49.0,5.75,17.0,49.0,47.36,33.98
2018,11,23,12,0,0.0,47.0,5.9,17.0,47.0,45.42,32.36
2018,11,23,12,15,0.0,51.5,5.95,17.05,51.5,49.77,35.99
2018,11,23,12,30,0.0,56.0,6.0,17.1,56.0,54.13,39.63
2018,11,23,12,45,0.0,56.5,6.1,17.15,56.5,54.61,40.05
2018,11,23,13,0,0.0,57.0,6.2,17.2,57.0,55.09,40.48
2018,11,23,13,15,0.0,47.0,6.2,17.2,47.0,45.41,32.44
2018,11,23,13,30,0.0,37.0,6.2,17.2,37.0,35.74,24.39
2018,11,23,13,45,0.0,33.5,6.2,17.2,33.5,32.35,21.59
2018,11,23,14,0,0.0,30.0,6.2,17.2,30.0,28.96,18.78
2018,11,23,14,15,1.0,38.0,6.1,17.1,38.5,37.27,25.85
2018,11,23,14,30,2.0,46.0,6.0,17.0,47.0,45.52,32.88
2018,11,23,14,45,2.5,53.0,5.95,16.95,54.0,52.48,38.78
2018,11,23,15,0,3.0,60.0,5.9,16.9,61.0,59.4,44.62
2018,11,23,15,15,2.0,58.5,5.9,16.9,59.0,57.51,42.95
2018,11,23,15,30,1.0,57.0,5.9,16.9,57.0,55.96,41.48
2018,11,23,15,45,0.5,44.0,5.85,16.75,44.0,42.75,30.14
2018,11,23,16,0,0.0,31.0,5.8,16.6,31.0,29.93,19.09
2018,11,23,16,15,8.0,22.0,5.75,16.5,22.5,23.4,12.64
2018,11,23,16,30,16.0,13.0,5.7,16.4,14.0,16.76,0.9
2018,11,23,16,45,16.0,9.0,5.7,16.35,9.0,11.06,0.0
2018,11,23,17,0,16.0,5.0,5.7,16.3,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.5,5.7,16.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.2,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.2,8.0,7.86,0.0
2018,11,24,7,15,205.0,18.5,3.15,15.4,32.5,50.92,0.0
2018,11,24,7,30,341.0,29.0,3.3,15.6,57.0,111.69,60.96
2018,11,24,7,45,440.5,34.5,3.45,15.75,94.0,162.42,112.35
2018,11,24,8,0,540.0,40.0,3.6,15.9,131.0,221.42,164.23
2018,11,24,8,15,578.0,46.5,3.7,15.95,168.0,268.26,207.6
2018,11,24,8,30,616.0,53.0,3.8,16.0,205.0,317.53,252.28
2018,11,24,8,45,677.5,53.5,3.9,16.05,247.5,371.09,299.47
2018,11,24,9,0,739.0,54.0,4.0,16.1,290.0,429.54,349.68
2018,11,24,9,15,766.5,56.0,4.0,16.2,325.5,474.66,388.07
2018,11,24,9,30,794.0,58.0,4.0,16.3,361.0,519.62,425.38
2018,11,24,9,45,815.0,58.5,4.05,16.35,391.5,555.12,454.75
2018,11,24,10,0,836.0,59.0,4.1,16.4,422.0,592.5,484.88
2018,11,24,10,15,849.0,60.0,4.1,16.5,447.0,623.75,509.45
2018,11,24,10,30,862.0,61.0,4.1,16.6,472.0,652.81,531.08
2018,11,24,10,45,870.5,61.5,4.1,16.7,489.5,675.76,547.6
2018,11,24,11,0,879.0,62.0,4.1,16.8,507.0,695.95,562.02
2018,11,24,11,15,780.5,91.0,4.1,16.9,492.0,673.75,544.48
2018,11,24,11,30,682.0,120.0,4.1,17.0,477.0,644.35,521.16
2018,11,24,11,45,700.0,116.0,4.1,17.05,484.5,656.31,530.64
2018,11,24,12,0,718.0,112.0,4.1,17.1,492.0,665.68,537.71
2018,11,24,12,15,777.5,95.0,4.1,17.1,503.0,685.22,552.54
2018,11,24,12,30,837.0,78.0,4.1,17.1,514.0,703.79,566.65
2018,11,24,12,45,740.0,101.0,4.1,17.15,480.0,654.76,529.67
2018,11,24,13,0,643.0,124.0,4.1,17.2,446.0,602.6,488.39
2018,11,24,13,15,712.5,101.0,4.1,17.15,445.0,612.75,497.79
2018,11,24,13,30,782.0,78.0,4.1,17.1,444.0,615.35,500.89
2018,11,24,13,45,751.0,82.0,4.1,17.05,417.5,581.01,473.62
2018,11,24,14,0,720.0,86.0,4.1,17.0,391.0,547.74,446.89
2018,11,24,14,15,610.0,97.5,4.05,16.85,342.0,474.52,387.86
2018,11,24,14,30,500.0,109.0,4.0,16.7,293.0,403.07,329.56
2018,11,24,14,45,527.0,93.0,4.0,16.55,269.0,383.02,312.59
2018,11,24,15,0,554.0,77.0,4.0,16.4,245.0,356.91,289.61
2018,11,24,15,15,601.0,63.0,4.0,16.4,221.5,337.78,270.68
2018,11,24,15,30,648.0,49.0,4.0,16.4,198.0,311.51,244.28
2018,11,24,15,45,547.0,46.0,3.95,15.95,153.5,245.24,186.72
2018,11,24,16,0,446.0,43.0,3.9,15.5,109.0,185.74,134.9
2018,11,24,16,15,340.0,34.0,3.8,15.15,74.5,127.79,84.07
2018,11,24,16,30,234.0,25.0,3.7,14.8,40.0,76.09,18.27
2018,11,24,16,45,140.0,16.0,3.6,14.5,22.5,35.04,0.0
2018,11,24,17,0,46.0,7.0,3.5,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.5,3.5,14.05,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.5,0.35,13.4,4.0,0.0,0.0
2018,11,25,7,0,73.0,9.0,0.3,13.4,8.0,0.0,0.0
2018,11,25,7,15,216.0,18.0,0.35,13.55,32.0,51.67,0.0
2018,11,25,7,30,359.0,27.0,0.4,13.7,56.0,112.04,58.22
2018,11,25,7,45,461.5,33.5,0.4,13.85,94.5,165.64,113.57
2018,11,25,8,0,564.0,40.0,0.4,14.0,133.0,225.56,165.49
2018,11,25,8,15,623.5,44.5,0.45,14.15,174.5,279.08,212.91
2018,11,25,8,30,683.0,49.0,0.5,14.3,216.0,336.73,262.83
2018,11,25,8,45,721.5,52.0,0.55,14.45,255.5,387.07,306.1
2018,11,25,9,0,760.0,55.0,0.6,14.6,295.0,438.82,349.21
2018,11,25,9,15,785.0,57.0,0.75,14.9,330.5,483.38,386.17
2018,11,25,9,30,810.0,59.0,0.9,15.2,366.0,527.54,421.92
2018,11,25,9,45,827.0,61.0,1.05,15.5,396.5,562.93,450.35
2018,11,25,10,0,844.0,63.0,1.2,15.8,427.0,599.91,479.3
2018,11,25,10,15,854.5,64.5,1.3,16.05,451.0,630.33,502.53
2018,11,25,10,30,865.0,66.0,1.4,16.3,475.0,658.43,523.21
2018,11,25,10,45,871.5,67.0,1.45,16.6,492.5,680.66,538.36
2018,11,25,11,0,878.0,68.0,1.5,16.9,510.0,700.07,551.5
2018,11,25,11,15,882.0,69.0,1.55,17.0,520.5,714.72,561.68
2018,11,25,11,30,886.0,70.0,1.6,17.1,531.0,726.25,569.74
2018,11,25,11,45,887.0,70.0,1.65,17.2,534.0,731.24,573.25
2018,11,25,12,0,888.0,70.0,1.7,17.3,537.0,732.95,574.6
2018,11,25,12,15,887.0,69.5,1.7,17.35,532.5,729.35,571.99
2018,11,25,12,30,886.0,69.0,1.7,17.4,528.0,722.48,567.21
2018,11,25,12,45,884.0,67.5,1.7,17.45,516.5,710.52,558.89
2018,11,25,13,0,882.0,66.0,1.7,17.5,505.0,695.4,548.43
2018,11,25,13,15,873.5,65.0,1.6,17.55,486.0,673.38,532.25
2018,11,25,13,30,865.0,64.0,1.5,17.6,467.0,648.64,514.16
2018,11,25,13,45,830.0,67.0,1.35,17.6,436.0,612.87,486.13
2018,11,25,14,0,795.0,70.0,1.2,17.6,405.0,572.19,454.2
2018,11,25,14,15,777.0,67.0,1.25,17.65,373.5,533.88,425.07
2018,11,25,14,30,759.0,64.0,1.3,17.7,342.0,494.34,394.09
2018,11,25,14,45,756.0,58.0,1.35,17.7,310.5,458.06,364.73
2018,11,25,15,0,753.0,52.0,1.4,17.7,279.0,419.94,332.7
2018,11,25,15,15,678.5,52.5,1.4,17.7,235.0,356.92,280.2
2018,11,25,15,30,604.0,53.0,1.4,17.7,191.0,300.19,231.73
2018,11,25,15,45,488.0,48.5,1.25,17.45,145.0,227.75,170.97
2018,11,25,16,0,372.0,44.0,1.1,17.2,99.0,165.14,118.48
2018,11,25,16,15,283.5,34.0,1.1,17.0,67.5,114.12,74.1
2018,11,25,16,30,195.0,24.0,1.1,16.8,36.0,67.64,13.08
2018,11,25,16,45,126.5,15.5,1.1,16.6,20.5,32.64,0.0
2018,11,25,17,0,58.0,7.0,1.1,16.4,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.2,16.3,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,2.65,12.1,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,2.7,12.1,4.0,0.0,0.0
2018,11,26,7,15,62.5,15.5,2.8,12.35,19.5,24.92,0.0
2018,11,26,7,30,98.0,27.0,2.9,12.6,35.0,53.44,25.77
2018,11,26,7,45,132.0,43.0,3.0,12.9,60.5,86.02,60.41
2018,11,26,8,0,166.0,59.0,3.1,13.2,86.0,120.29,90.91
2018,11,26,8,15,195.5,74.0,2.9,13.4,114.5,154.84,121.56
2018,11,26,8,30,225.0,89.0,2.7,13.6,143.0,191.84,154.03
2018,11,26,8,45,276.0,100.0,2.55,13.75,178.0,235.88,191.89
2018,11,26,9,0,327.0,111.0,2.4,13.9,213.0,289.74,237.21
2018,11,26,9,15,375.0,117.5,2.4,14.3,248.0,334.73,274.61
2018,11,26,9,30,423.0,124.0,2.4,14.7,283.0,382.2,313.38
2018,11,26,9,45,424.0,135.0,2.4,15.05,305.5,409.09,334.73
2018,11,26,10,0,425.0,146.0,2.4,15.4,328.0,434.73,354.68
2018,11,26,10,15,382.5,165.0,2.35,15.75,336.0,439.89,357.4
2018,11,26,10,30,340.0,184.0,2.3,16.1,344.0,434.08,351.56
2018,11,26,10,45,365.5,186.5,2.25,16.5,364.0,460.85,372.09
2018,11,26,11,0,391.0,189.0,2.2,16.9,384.0,487.27,391.88
2018,11,26,11,15,370.0,197.5,2.1,17.1,385.5,486.72,390.14
2018,11,26,11,30,349.0,206.0,2.0,17.3,387.0,484.41,387.18
2018,11,26,11,45,391.0,196.0,1.9,17.5,399.5,505.2,403.28
2018,11,26,12,0,433.0,186.0,1.8,17.7,412.0,533.85,424.69
2018,11,26,12,15,534.0,158.5,1.75,17.85,435.0,575.26,457.11
2018,11,26,12,30,635.0,131.0,1.7,18.0,458.0,617.72,489.52
2018,11,26,12,45,520.5,150.0,1.65,18.15,414.0,547.31,434.69
2018,11,26,13,0,406.0,169.0,1.6,18.3,370.0,481.75,383.47
2018,11,26,13,15,313.0,168.5,1.55,18.35,320.0,402.41,322.0
2018,11,26,13,30,220.0,168.0,1.5,18.4,270.0,334.34,267.99
2018,11,26,13,45,349.0,148.5,1.45,18.4,299.5,396.89,318.82
2018,11,26,14,0,478.0,129.0,1.4,18.4,329.0,443.52,355.41
2018,11,26,14,15,431.0,127.5,1.3,18.25,297.5,399.92,320.36
2018,11,26,14,30,384.0,126.0,1.2,18.1,266.0,357.95,286.76
2018,11,26,14,45,303.0,118.0,1.15,18.0,221.5,287.35,230.3
2018,11,26,15,0,222.0,110.0,1.1,17.9,177.0,229.06,182.89
2018,11,26,15,15,200.5,96.0,1.1,17.9,150.0,195.26,154.63
2018,11,26,15,30,179.0,82.0,1.1,17.9,123.0,162.92,127.0
2018,11,26,15,45,136.5,65.0,1.1,17.5,92.5,121.62,92.29
2018,11,26,16,0,94.0,48.0,1.1,17.1,62.0,80.4,57.77
2018,11,26,16,15,79.0,33.0,1.2,16.9,42.0,59.39,38.26
2018,11,26,16,30,64.0,18.0,1.3,16.7,22.0,33.32,2.78
2018,11,26,16,45,53.0,11.5,1.45,16.5,13.0,18.58,0.0
2018,11,26,17,0,42.0,5.0,1.6,16.3,4.0,0.0,0.0
2018,11,26,17,15,21.0,2.5,1.65,16.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.7,2.0,0.0,0.0
2018,11,27,7,15,0.0,7.0,2.2,13.85,7.0,6.88,0.0
2018,11,27,7,30,0.0,12.0,2.2,14.0,12.0,11.57,1.28
2018,11,27,7,45,0.0,18.0,2.25,14.1,18.0,17.36,8.46
2018,11,27,8,0,0.0,24.0,2.3,14.2,24.0,23.16,13.77
2018,11,27,8,15,0.0,31.0,2.45,14.5,31.0,29.92,19.72
2018,11,27,8,30,0.0,38.0,2.6,14.8,38.0,36.69,25.6
2018,11,27,8,45,0.0,54.0,2.7,15.05,54.0,52.18,38.81
2018,11,27,9,0,0.0,70.0,2.8,15.3,70.0,68.07,52.24
2018,11,27,9,15,0.0,76.5,2.95,15.45,76.5,74.43,57.52
2018,11,27,9,30,0.0,83.0,3.1,15.6,83.0,80.82,62.78
2018,11,27,9,45,5.0,109.5,3.2,15.75,111.5,110.84,87.82
2018,11,27,10,0,10.0,136.0,3.3,15.9,140.0,141.54,113.13
2018,11,27,10,15,11.0,151.0,3.4,15.95,156.0,157.92,126.42
2018,11,27,10,30,12.0,166.0,3.5,16.0,172.0,174.42,139.75
2018,11,27,10,45,22.5,179.5,3.65,16.1,190.5,195.9,157.34
2018,11,27,11,0,33.0,193.0,3.8,16.2,209.0,225.13,181.1
2018,11,27,11,15,22.0,184.5,3.95,16.25,195.5,200.92,161.05
2018,11,27,11,30,11.0,176.0,4.1,16.3,182.0,183.94,146.89
2018,11,27,11,45,5.5,149.0,4.3,16.35,152.0,151.47,120.26
2018,11,27,12,0,0.0,122.0,4.5,16.4,122.0,119.56,93.92
2018,11,27,12,15,0.0,89.0,4.65,16.4,89.0,86.16,66.38
2018,11,27,12,30,0.0,56.0,4.8,16.4,56.0,54.13,39.77
2018,11,27,12,45,0.0,48.5,4.95,16.45,48.5,46.87,33.73
2018,11,27,13,0,0.0,41.0,5.1,16.5,41.0,39.61,27.67
2018,11,27,13,15,0.5,62.5,5.15,16.5,62.5,60.75,45.44
2018,11,27,13,30,1.0,84.0,5.2,16.5,84.0,81.97,63.23
2018,11,27,13,45,0.5,88.0,5.25,16.5,88.0,85.75,66.46
2018,11,27,14,0,0.0,92.0,5.3,16.5,92.0,89.65,69.8
2018,11,27,14,15,0.0,78.5,5.25,16.5,78.5,76.09,58.56
2018,11,27,14,30,0.0,65.0,5.2,16.5,65.0,62.82,47.5
2018,11,27,14,45,0.0,56.0,5.15,16.5,56.0,54.11,40.21
2018,11,27,15,0,0.0,47.0,5.1,16.5,47.0,45.39,32.86
2018,11,27,15,15,0.0,35.5,5.1,16.5,35.5,34.27,23.41
2018,11,27,15,30,0.0,24.0,5.1,16.5,24.0,23.15,13.92
2018,11,27,15,45,0.0,18.5,4.65,16.35,18.5,17.84,9.32
2018,11,27,16,0,0.0,13.0,4.2,16.2,13.0,12.53,4.71
2018,11,27,16,15,0.0,8.5,3.9,16.15,8.5,8.19,0.76
