Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,21,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,8,7,15,34.5,9.0,3.0,10.4,10.5,13.27,0.0
2018,12,8,7,30,69.0,18.0,3.1,10.7,21.0,33.14,0.0
2018,12,8,7,45,242.0,29.0,3.15,10.95,57.0,96.03,56.56
2018,12,8,8,0,415.0,40.0,3.2,11.2,93.0,167.82,120.45
2018,12,8,8,15,457.5,47.5,3.2,11.45,125.5,210.01,160.22
2018,12,8,8,30,500.0,55.0,3.2,11.7,158.0,255.27,201.89
2018,12,8,8,45,611.5,54.0,3.2,11.9,206.5,322.05,260.04
2018,12,8,9,0,723.0,53.0,3.2,12.1,255.0,395.02,322.69
2018,12,8,9,15,693.5,64.5,3.2,12.55,279.0,421.53,346.76
2018,12,8,9,30,664.0,76.0,3.2,13.0,303.0,446.21,368.17
2018,12,8,9,45,732.5,71.5,3.15,13.4,343.5,499.56,412.06
2018,12,8,10,0,801.0,67.0,3.1,13.8,384.0,556.96,457.94
2018,12,8,10,15,830.5,65.0,3.05,14.2,412.5,594.38,487.1
2018,12,8,10,30,860.0,63.0,3.0,14.6,441.0,626.67,511.9
2018,12,8,10,45,868.5,64.5,2.9,14.95,460.0,651.27,529.84
2018,12,8,11,0,877.0,66.0,2.8,15.3,479.0,673.21,544.6
2018,12,8,11,15,883.5,67.0,2.65,15.5,491.5,690.35,555.74
2018,12,8,11,30,890.0,68.0,2.5,15.7,504.0,704.5,564.6
2018,12,8,11,45,891.5,68.0,2.4,15.85,508.0,710.84,568.08
2018,12,8,12,0,893.0,68.0,2.3,16.0,512.0,713.96,569.32
2018,12,8,12,15,890.5,68.5,2.2,16.1,508.5,711.59,566.75
2018,12,8,12,30,888.0,69.0,2.1,16.2,505.0,706.01,561.98
2018,12,8,12,45,881.0,69.0,1.95,16.3,494.0,693.54,551.95
2018,12,8,13,0,874.0,69.0,1.8,16.4,483.0,678.08,539.85
2018,12,8,13,15,865.5,68.0,1.7,16.4,465.0,657.56,524.66
2018,12,8,13,30,857.0,67.0,1.6,16.4,447.0,634.34,506.68
2018,12,8,13,45,843.5,65.5,1.55,16.45,422.5,608.57,486.51
2018,12,8,14,0,830.0,64.0,1.5,16.5,398.0,576.81,461.62
2018,12,8,14,15,809.5,62.5,1.45,16.5,367.5,539.18,431.86
2018,12,8,14,30,789.0,61.0,1.4,16.5,337.0,500.29,400.47
2018,12,8,14,45,707.0,64.5,1.4,16.45,292.5,435.26,348.36
2018,12,8,15,0,625.0,68.0,1.4,16.4,248.0,376.15,299.88
2018,12,8,15,15,471.5,70.0,1.4,16.4,194.5,287.73,227.76
2018,12,8,15,30,318.0,72.0,1.4,16.4,141.0,209.61,163.55
2018,12,8,15,45,279.5,59.5,1.4,15.9,110.5,168.45,127.97
2018,12,8,16,0,241.0,47.0,1.4,15.4,80.0,130.44,94.44
2018,12,8,16,15,163.0,33.5,1.55,15.15,52.5,85.36,54.58
2018,12,8,16,30,85.0,20.0,1.7,14.9,25.0,39.93,0.0
2018,12,8,16,45,42.5,10.0,1.85,14.7,12.5,15.8,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,9,7,15,0.0,6.5,1.9,12.8,6.5,6.39,0.0
2018,12,9,7,30,0.0,13.0,1.9,12.8,13.0,12.78,0.0
2018,12,9,7,45,54.0,29.0,1.85,12.85,36.0,45.77,25.08
2018,12,9,8,0,108.0,45.0,1.8,12.9,59.0,84.45,60.53
2018,12,9,8,15,187.0,57.0,1.8,12.95,91.0,127.43,96.91
2018,12,9,8,30,266.0,69.0,1.8,13.0,123.0,182.84,144.13
2018,12,9,8,45,253.0,85.0,1.8,13.05,145.0,201.64,162.23
2018,12,9,9,0,240.0,101.0,1.8,13.1,167.0,223.99,182.46
2018,12,9,9,15,188.5,103.0,1.75,13.15,159.5,209.7,171.79
2018,12,9,9,30,137.0,105.0,1.7,13.2,152.0,185.29,152.02
2018,12,9,9,45,77.5,110.5,1.65,13.25,137.5,162.37,132.6
2018,12,9,10,0,18.0,116.0,1.6,13.3,123.0,125.51,100.93
2018,12,9,10,15,48.5,146.5,1.5,13.35,167.5,182.28,148.45
2018,12,9,10,30,79.0,177.0,1.4,13.4,212.0,236.92,193.16
2018,12,9,10,45,44.5,135.5,1.25,13.45,155.5,168.58,136.47
2018,12,9,11,0,10.0,94.0,1.1,13.5,99.0,98.12,77.44
2018,12,9,11,15,6.0,109.0,1.0,13.5,112.0,110.72,87.86
2018,12,9,11,30,2.0,124.0,0.9,13.5,125.0,123.36,98.06
2018,12,9,11,45,9.5,152.0,0.8,13.5,156.5,157.86,126.46
2018,12,9,12,0,17.0,180.0,0.7,13.5,188.0,193.01,154.9
2018,12,9,12,15,129.5,180.0,0.9,13.5,243.5,286.98,233.36
2018,12,9,12,30,242.0,180.0,1.1,13.5,299.0,373.37,303.74
2018,12,9,12,45,327.5,176.0,1.25,13.5,333.0,425.8,346.08
2018,12,9,13,0,413.0,172.0,1.4,13.5,367.0,483.72,392.11
2018,12,9,13,15,527.0,137.5,1.6,13.5,377.0,513.97,418.0
2018,12,9,13,30,641.0,103.0,1.8,13.5,387.0,542.13,441.97
2018,12,9,13,45,702.0,85.0,2.0,13.5,380.0,544.75,445.09
2018,12,9,14,0,763.0,67.0,2.2,13.5,373.0,540.18,442.38
2018,12,9,14,15,636.5,81.5,2.35,13.45,323.5,464.65,381.73
2018,12,9,14,30,510.0,96.0,2.5,13.4,274.0,392.16,322.67
2018,12,9,14,45,469.5,92.0,2.6,13.4,242.5,346.51,284.7
2018,12,9,15,0,429.0,88.0,2.7,13.4,211.0,305.52,249.56
2018,12,9,15,15,366.5,80.5,2.7,13.4,175.0,253.37,204.73
2018,12,9,15,30,304.0,73.0,2.7,13.4,139.0,205.61,163.19
2018,12,9,15,45,233.5,61.5,2.7,13.15,105.5,155.55,120.02
2018,12,9,16,0,163.0,50.0,2.7,12.9,72.0,107.43,78.85
2018,12,9,16,15,103.0,35.0,2.7,12.75,47.0,68.92,44.47
2018,12,9,16,30,43.0,20.0,2.7,12.6,22.0,30.29,0.0
2018,12,9,16,45,21.5,10.0,2.7,12.4,11.0,12.87,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,7,15,0.0,5.0,3.4,10.7,5.0,4.91,0.0
2018,12,10,7,30,0.0,10.0,3.5,10.8,10.0,9.83,0.0
2018,12,10,7,45,0.5,23.5,3.65,10.9,23.5,23.18,10.4
2018,12,10,8,0,1.0,37.0,3.8,11.0,37.0,37.12,24.99
2018,12,10,8,15,6.5,54.0,3.85,11.15,55.0,56.47,41.99
2018,12,10,8,30,12.0,71.0,3.9,11.3,73.0,76.2,59.25
2018,12,10,8,45,33.0,88.5,3.95,11.45,97.0,106.74,85.52
2018,12,10,9,0,54.0,106.0,4.0,11.6,121.0,136.18,110.84
2018,12,10,9,15,46.0,113.0,4.05,11.8,127.0,140.84,115.01
2018,12,10,9,30,38.0,120.0,4.1,12.0,133.0,145.05,118.56
2018,12,10,9,45,23.0,129.5,4.15,12.25,137.5,142.91,116.44
2018,12,10,10,0,8.0,139.0,4.2,12.5,142.0,144.36,117.17
2018,12,10,10,15,14.5,149.5,4.15,12.75,155.5,159.24,129.48
2018,12,10,10,30,21.0,160.0,4.1,13.0,169.0,174.48,142.02
2018,12,10,10,45,28.0,171.5,4.05,13.3,184.0,198.09,161.35
2018,12,10,11,0,35.0,183.0,4.0,13.6,199.0,215.87,175.76
2018,12,10,11,15,26.5,177.0,3.9,13.8,189.5,203.28,164.93
2018,12,10,11,30,18.0,171.0,3.8,14.0,180.0,184.1,148.75
2018,12,10,11,45,26.0,174.5,3.65,14.25,187.5,200.13,161.94
2018,12,10,12,0,34.0,178.0,3.5,14.5,195.0,209.71,169.76
2018,12,10,12,15,41.5,186.0,3.45,14.6,206.5,224.02,181.51
2018,12,10,12,30,49.0,194.0,3.4,14.7,218.0,238.31,193.21
2018,12,10,12,45,235.0,171.5,3.4,14.85,282.5,356.65,293.19
2018,12,10,13,0,421.0,149.0,3.4,15.0,347.0,463.24,380.64
2018,12,10,13,15,623.5,110.0,3.45,15.05,391.5,550.64,451.72
2018,12,10,13,30,826.0,71.0,3.5,15.1,436.0,622.14,508.99
2018,12,10,13,45,820.5,68.0,3.6,15.15,414.0,596.64,488.47
2018,12,10,14,0,815.0,65.0,3.7,15.2,392.0,568.68,466.15
2018,12,10,14,15,795.5,62.5,3.75,15.15,361.5,531.08,435.67
2018,12,10,14,30,776.0,60.0,3.8,15.1,331.0,492.22,403.46
2018,12,10,14,45,749.0,57.5,3.9,15.05,296.5,448.62,366.66
2018,12,10,15,0,722.0,55.0,4.0,15.0,262.0,404.88,328.68
2018,12,10,15,15,693.5,50.0,4.0,15.0,225.5,357.9,286.86
2018,12,10,15,30,665.0,45.0,4.0,15.0,189.0,311.6,244.46
2018,12,10,15,45,568.5,42.5,3.65,14.5,147.0,246.11,187.05
2018,12,10,16,0,472.0,40.0,3.3,14.0,105.0,190.49,137.74
2018,12,10,16,15,322.5,30.0,3.3,13.7,67.5,120.59,76.97
2018,12,10,16,30,173.0,20.0,3.3,13.4,30.0,59.6,0.0
2018,12,10,16,45,86.5,10.0,3.3,13.1,15.0,22.13,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.45,10.8,14.0,9.34,0.0
2018,12,11,7,30,242.0,19.0,2.4,11.0,28.0,59.68,0.0
2018,12,11,7,45,385.5,25.5,2.4,11.25,62.0,120.85,63.46
2018,12,11,8,0,529.0,32.0,2.4,11.5,96.0,184.85,129.09
2018,12,11,8,15,599.0,36.5,2.45,11.85,135.5,237.63,178.07
2018,12,11,8,30,669.0,41.0,2.5,12.2,175.0,295.59,230.43
2018,12,11,8,45,712.5,44.0,2.55,12.55,214.0,345.93,276.27
2018,12,11,9,0,756.0,47.0,2.6,12.9,253.0,398.24,322.53
2018,12,11,9,15,782.0,50.5,2.65,13.2,289.0,444.23,362.6
2018,12,11,9,30,808.0,54.0,2.7,13.5,325.0,490.06,401.34
2018,12,11,9,45,823.5,57.0,2.7,13.8,356.0,529.0,433.45
2018,12,11,10,0,839.0,60.0,2.7,14.1,387.0,563.08,460.98
2018,12,11,10,15,851.0,61.5,2.75,14.35,412.0,594.69,486.13
2018,12,11,10,30,863.0,63.0,2.8,14.6,437.0,624.17,509.11
2018,12,11,10,45,870.5,64.0,2.85,14.85,455.5,647.78,527.19
2018,12,11,11,0,878.0,65.0,2.9,15.1,474.0,668.69,542.27
2018,12,11,11,15,882.0,66.0,3.0,15.2,485.5,684.38,553.75
2018,12,11,11,30,886.0,67.0,3.1,15.3,497.0,697.02,563.05
2018,12,11,11,45,886.0,67.0,3.25,15.45,500.5,702.56,567.24
2018,12,11,12,0,886.0,67.0,3.4,15.6,504.0,704.9,569.17
2018,12,11,12,15,885.0,67.0,3.5,15.65,501.0,703.31,568.28
2018,12,11,12,30,884.0,67.0,3.6,15.7,498.0,698.52,565.12
2018,12,11,12,45,880.0,65.5,3.75,15.75,487.0,686.72,556.94
2018,12,11,13,0,876.0,64.0,3.9,15.8,476.0,671.85,546.49
2018,12,11,13,15,867.0,63.0,4.0,15.8,458.5,651.29,531.63
2018,12,11,13,30,858.0,62.0,4.1,15.8,441.0,628.04,513.94
2018,12,11,13,45,844.5,60.5,4.25,15.75,416.5,598.89,491.33
2018,12,11,14,0,831.0,59.0,4.4,15.7,392.0,567.63,466.64
2018,12,11,14,15,697.0,76.0,4.35,15.6,340.5,492.58,405.17
2018,12,11,14,30,563.0,93.0,4.3,15.5,289.0,417.41,343.08
2018,12,11,14,45,529.0,85.5,4.25,15.45,254.5,372.0,304.92
2018,12,11,15,0,495.0,78.0,4.2,15.4,220.0,327.55,266.69
2018,12,11,15,15,570.5,61.5,4.2,15.4,202.5,320.92,257.8
2018,12,11,15,30,646.0,45.0,4.2,15.4,185.0,304.76,239.14
2018,12,11,15,45,561.5,41.5,3.65,14.8,144.5,243.12,184.66
2018,12,11,16,0,477.0,38.0,3.1,14.2,104.0,190.19,137.31
2018,12,11,16,15,330.5,30.0,3.2,13.95,68.0,122.81,78.47
2018,12,11,16,30,184.0,22.0,3.3,13.7,32.0,63.81,0.0
2018,12,11,16,45,92.0,11.0,3.45,13.45,16.0,23.98,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,12,7,15,90.5,8.5,4.7,11.8,11.5,0.0,0.0
2018,12,12,7,30,181.0,17.0,4.9,12.0,23.0,47.0,0.0
2018,12,12,7,45,294.5,26.0,5.15,12.15,53.0,100.33,50.22
2018,12,12,8,0,408.0,35.0,5.4,12.3,83.0,157.03,109.92
2018,12,12,8,15,423.5,45.0,5.5,12.4,112.5,192.58,145.46
2018,12,12,8,30,439.0,55.0,5.6,12.5,142.0,228.95,180.43
2018,12,12,8,45,545.0,57.5,5.65,12.6,189.0,294.04,237.67
2018,12,12,9,0,651.0,60.0,5.7,12.7,236.0,366.64,300.98
2018,12,12,9,15,677.0,63.5,5.6,12.85,269.0,408.64,338.61
2018,12,12,9,30,703.0,67.0,5.5,13.0,302.0,448.92,373.9
2018,12,12,9,45,652.5,83.0,5.4,13.2,317.5,464.95,387.92
2018,12,12,10,0,602.0,99.0,5.3,13.4,333.0,473.63,395.19
2018,12,12,10,15,696.0,87.0,5.25,13.6,374.5,534.01,445.22
2018,12,12,10,30,790.0,75.0,5.2,13.8,416.0,594.42,494.4
2018,12,12,10,45,808.5,75.0,5.2,14.05,437.5,622.84,516.79
2018,12,12,11,0,827.0,75.0,5.2,14.3,459.0,649.15,537.29
2018,12,12,11,15,870.0,68.5,5.25,14.55,481.5,678.01,559.11
2018,12,12,11,30,913.0,62.0,5.3,14.8,504.0,708.79,582.17
2018,12,12,11,45,916.5,62.0,5.35,15.0,509.0,717.05,587.93
2018,12,12,12,0,920.0,62.0,5.4,15.2,514.0,722.03,591.37
2018,12,12,12,15,917.0,62.5,5.45,15.4,511.0,719.7,589.34
2018,12,12,12,30,914.0,63.0,5.5,15.6,508.0,714.07,584.91
2018,12,12,12,45,906.5,64.0,5.6,15.8,497.5,702.67,576.33
2018,12,12,13,0,899.0,65.0,5.7,16.0,487.0,688.18,565.45
2018,12,12,13,15,824.5,76.5,5.65,16.05,453.0,642.66,529.58
2018,12,12,13,30,750.0,88.0,5.6,16.1,419.0,594.44,490.31
2018,12,12,13,45,740.0,84.0,5.55,16.2,395.5,566.78,467.81
2018,12,12,14,0,730.0,80.0,5.5,16.3,372.0,537.14,443.31
2018,12,12,14,15,683.5,80.5,5.3,16.3,337.5,490.23,404.19
2018,12,12,14,30,637.0,81.0,5.1,16.3,303.0,443.91,365.09
2018,12,12,14,45,627.0,71.5,4.9,16.25,271.0,405.73,332.29
2018,12,12,15,0,617.0,62.0,4.7,16.2,239.0,366.5,297.78
2018,12,12,15,15,512.0,64.0,4.7,16.2,196.5,299.27,240.24
2018,12,12,15,30,407.0,66.0,4.7,16.2,154.0,237.39,186.97
2018,12,12,15,45,365.5,54.0,4.05,15.55,120.5,191.77,146.41
2018,12,12,16,0,324.0,42.0,3.4,14.9,87.0,150.46,109.14
2018,12,12,16,15,296.5,32.0,3.4,14.6,62.0,116.9,75.05
2018,12,12,16,30,269.0,22.0,3.4,14.3,37.0,80.46,0.0
2018,12,12,16,45,134.5,11.0,3.35,14.0,18.5,30.19,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,13,7,15,112.5,9.0,3.2,10.8,12.5,0.0,0.0
2018,12,13,7,30,225.0,18.0,3.3,11.1,25.0,54.88,0.0
2018,12,13,7,45,367.5,25.0,3.4,11.35,58.0,113.96,54.16
2018,12,13,8,0,510.0,32.0,3.5,11.6,91.0,177.42,122.78
2018,12,13,8,15,585.5,36.5,3.65,11.85,130.5,230.84,172.59
2018,12,13,8,30,661.0,41.0,3.8,12.1,170.0,289.92,226.23
2018,12,13,8,45,707.0,44.0,3.9,12.35,209.5,340.82,273.08
2018,12,13,9,0,753.0,47.0,4.0,12.6,249.0,393.92,320.72
2018,12,13,9,15,783.0,49.5,4.05,12.95,285.5,440.54,361.85
2018,12,13,9,30,813.0,52.0,4.1,13.3,322.0,484.38,399.68
2018,12,13,9,45,833.5,53.5,4.1,13.65,353.5,524.26,433.15
2018,12,13,10,0,854.0,55.0,4.1,14.0,385.0,563.0,464.83
2018,12,13,10,15,868.0,56.5,4.1,14.4,411.0,596.34,491.37
2018,12,13,10,30,882.0,58.0,4.1,14.8,437.0,627.6,515.69
2018,12,13,10,45,891.0,59.0,4.1,15.2,456.5,652.72,534.76
2018,12,13,11,0,900.0,60.0,4.1,15.6,476.0,675.15,550.56
2018,12,13,11,15,905.5,60.0,4.15,15.8,488.0,691.14,561.92
2018,12,13,11,30,911.0,60.0,4.2,16.0,500.0,704.06,571.03
2018,12,13,11,45,913.0,60.5,4.2,16.25,505.0,711.95,576.17
2018,12,13,12,0,915.0,61.0,4.2,16.5,510.0,716.55,578.96
2018,12,13,12,15,912.5,61.5,4.1,16.6,507.0,714.7,577.01
2018,12,13,12,30,910.0,62.0,4.0,16.7,504.0,709.54,572.73
2018,12,13,12,45,903.5,62.5,3.95,16.85,494.0,698.39,564.13
2018,12,13,13,0,897.0,63.0,3.9,17.0,484.0,684.13,553.33
2018,12,13,13,15,888.0,62.5,3.8,17.05,466.5,664.05,538.24
2018,12,13,13,30,879.0,62.0,3.7,17.1,449.0,641.22,520.4
2018,12,13,13,45,864.5,61.0,3.6,17.2,424.5,611.78,496.8
2018,12,13,14,0,850.0,60.0,3.5,17.3,400.0,580.2,471.19
2018,12,13,14,15,830.0,59.0,3.35,17.2,370.0,546.86,443.83
2018,12,13,14,30,810.0,58.0,3.2,17.1,340.0,508.66,412.15
2018,12,13,14,45,780.0,56.0,3.0,17.05,304.5,463.22,373.89
2018,12,13,15,0,750.0,54.0,2.8,17.0,269.0,417.72,334.69
2018,12,13,15,15,707.5,50.5,2.8,17.0,230.0,365.55,289.54
2018,12,13,15,30,665.0,47.0,2.8,17.0,191.0,315.07,244.66
2018,12,13,15,45,596.0,42.5,2.4,16.3,151.0,256.68,193.3
2018,12,13,16,0,527.0,38.0,2.0,15.6,111.0,205.59,147.33
2018,12,13,16,15,387.5,30.0,2.0,15.3,73.5,137.32,87.51
2018,12,13,16,30,248.0,22.0,2.0,15.0,36.0,76.79,0.0
2018,12,13,16,45,124.0,11.0,2.05,14.7,18.0,28.8,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.5,6.7,14.8,3.5,0.0,0.0
2018,12,14,7,30,0.0,7.0,6.9,14.9,7.0,6.88,0.0
2018,12,14,7,45,0.0,15.0,7.05,15.05,15.0,14.47,2.69
2018,12,14,8,0,0.0,23.0,7.2,15.2,23.0,22.2,12.2
2018,12,14,8,15,0.0,32.5,7.4,15.3,32.5,31.38,20.44
2018,12,14,8,30,0.0,42.0,7.6,15.4,42.0,40.57,28.5
2018,12,14,8,45,0.0,48.0,7.75,15.5,48.0,46.37,33.63
2018,12,14,9,0,0.0,54.0,7.9,15.6,54.0,52.18,38.67
2018,12,14,9,15,0.0,40.5,8.0,15.65,40.5,39.1,27.63
2018,12,14,9,30,0.0,27.0,8.1,15.7,27.0,26.06,16.53
2018,12,14,9,45,0.0,49.5,8.15,15.75,49.5,47.81,34.97
2018,12,14,10,0,0.0,72.0,8.2,15.8,72.0,69.61,53.31
2018,12,14,10,15,96.0,111.0,8.25,15.85,152.0,177.36,145.5
2018,12,14,10,30,192.0,150.0,8.3,15.9,232.0,291.2,241.3
2018,12,14,10,45,373.0,142.5,8.3,15.95,311.0,412.65,343.93
2018,12,14,11,0,554.0,135.0,8.3,16.0,390.0,531.44,442.78
2018,12,14,11,15,542.0,142.0,8.3,16.05,397.0,539.0,448.35
2018,12,14,11,30,530.0,149.0,8.3,16.1,404.0,544.3,452.23
2018,12,14,11,45,544.5,147.0,8.25,16.15,411.5,555.73,461.55
2018,12,14,12,0,559.0,145.0,8.2,16.2,419.0,565.27,469.29
2018,12,14,12,15,486.5,150.0,8.15,16.2,387.5,519.86,431.66
2018,12,14,12,30,414.0,155.0,8.1,16.2,356.0,472.95,392.67
2018,12,14,12,45,244.0,175.0,8.0,16.2,293.0,366.5,303.0
2018,12,14,13,0,74.0,195.0,7.9,16.2,230.0,256.19,208.93
2018,12,14,13,15,89.0,187.5,7.75,16.15,228.0,256.88,210.13
2018,12,14,13,30,104.0,180.0,7.6,16.1,226.0,264.13,216.51
2018,12,14,13,45,111.0,166.5,7.45,16.05,213.0,251.12,206.09
2018,12,14,14,0,118.0,153.0,7.3,16.0,200.0,237.52,195.09
2018,12,14,14,15,86.5,141.5,7.15,15.9,174.5,197.5,161.49
2018,12,14,14,30,55.0,130.0,7.0,15.8,149.0,165.82,134.67
2018,12,14,14,45,37.0,96.5,6.8,15.7,108.5,117.84,94.35
2018,12,14,15,0,19.0,63.0,6.6,15.6,68.0,71.98,55.53
2018,12,14,15,15,9.5,44.0,6.6,15.6,46.5,46.53,33.83
2018,12,14,15,30,0.0,25.0,6.6,15.6,25.0,24.12,14.76
2018,12,14,15,45,0.0,22.0,6.05,15.45,22.0,21.22,12.17
2018,12,14,16,0,0.0,19.0,5.5,15.3,19.0,18.33,9.48
2018,12,14,16,15,0.0,14.0,5.3,15.2,14.0,13.5,4.82
2018,12,14,16,30,0.0,9.0,5.1,15.1,9.0,8.68,0.0
2018,12,14,16,45,0.0,4.5,4.9,15.0,4.5,4.42,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,56.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,112.0,14.0,3.7,13.9,17.0,31.83,0.0
2018,12,15,7,45,185.5,26.5,3.8,14.15,42.5,74.93,30.49
2018,12,15,8,0,259.0,39.0,3.9,14.4,68.0,119.81,82.45
2018,12,15,8,15,311.0,49.0,4.05,14.6,98.5,158.82,118.3
2018,12,15,8,30,363.0,59.0,4.2,14.8,129.0,202.43,157.28
2018,12,15,8,45,369.0,72.0,4.3,15.0,156.5,235.36,187.81
2018,12,15,9,0,375.0,85.0,4.4,15.2,184.0,268.01,217.32
2018,12,15,9,15,334.0,103.0,4.4,15.4,200.5,283.49,231.85
2018,12,15,9,30,293.0,121.0,4.4,15.6,217.0,288.57,236.98
2018,12,15,9,45,277.5,135.5,4.35,15.85,233.5,306.17,251.69
2018,12,15,10,0,262.0,150.0,4.3,16.1,250.0,322.01,264.45
2018,12,15,10,15,193.5,166.5,4.2,16.25,243.0,299.48,245.17
2018,12,15,10,30,125.0,183.0,4.1,16.4,236.0,279.69,227.7
2018,12,15,10,45,103.0,185.5,4.0,16.55,230.5,263.02,213.65
2018,12,15,11,0,81.0,188.0,3.9,16.7,225.0,252.4,204.35
2018,12,15,11,15,61.5,190.0,3.85,16.8,218.5,242.09,195.36
2018,12,15,11,30,42.0,192.0,3.8,16.9,212.0,231.22,185.9
2018,12,15,11,45,36.0,185.0,3.7,17.0,202.5,219.12,175.86
2018,12,15,12,0,30.0,178.0,3.6,17.1,193.0,207.01,165.83
2018,12,15,12,15,18.5,155.5,3.6,17.1,164.5,167.96,133.89
2018,12,15,12,30,7.0,133.0,3.6,17.1,136.0,136.25,107.75
2018,12,15,12,45,8.0,145.5,3.6,17.15,149.0,150.12,119.19
2018,12,15,13,0,9.0,158.0,3.6,17.2,162.0,164.21,130.74
2018,12,15,13,15,5.5,150.5,3.55,17.15,153.0,154.03,122.43
2018,12,15,13,30,2.0,143.0,3.5,17.1,144.0,144.03,114.3
2018,12,15,13,45,1.0,123.0,3.5,17.1,123.5,122.5,96.72
2018,12,15,14,0,0.0,103.0,3.5,17.1,103.0,101.24,79.25
2018,12,15,14,15,14.5,101.5,3.5,17.0,106.5,108.25,85.51
2018,12,15,14,30,29.0,100.0,3.5,16.9,110.0,117.99,93.89
2018,12,15,14,45,129.5,92.0,3.5,16.85,130.0,164.33,133.11
2018,12,15,15,0,230.0,84.0,3.5,16.8,150.0,203.19,164.54
2018,12,15,15,15,265.0,79.5,3.5,16.8,145.0,210.53,168.63
2018,12,15,15,30,300.0,75.0,3.5,16.8,140.0,207.76,163.48
2018,12,15,15,45,262.0,62.0,3.55,16.35,110.0,167.01,127.8
2018,12,15,16,0,224.0,49.0,3.6,15.9,80.0,129.33,94.47
2018,12,15,16,15,156.0,35.0,3.7,15.65,53.0,86.57,56.5
2018,12,15,16,30,88.0,21.0,3.8,15.4,26.0,42.56,0.35
2018,12,15,16,45,44.0,10.5,3.85,15.15,13.0,16.8,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.25,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.35,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.2,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.3,3.0,2.95,0.0
2018,12,16,7,45,0.0,6.0,6.1,15.35,6.0,5.78,0.0
2018,12,16,8,0,0.0,9.0,6.2,15.4,9.0,8.67,1.27
2018,12,16,8,15,0.0,12.0,6.3,15.5,12.0,11.57,3.95
2018,12,16,8,30,0.0,15.0,6.4,15.6,15.0,14.46,6.52
2018,12,16,8,45,0.0,22.0,6.55,15.7,22.0,21.22,12.34
2018,12,16,9,0,0.0,29.0,6.7,15.8,29.0,27.98,18.14
2018,12,16,9,15,0.0,28.0,6.7,15.85,28.0,27.02,17.35
2018,12,16,9,30,0.0,27.0,6.7,15.9,27.0,26.06,16.53
2018,12,16,9,45,0.0,34.0,6.75,15.95,34.0,32.82,22.25
2018,12,16,10,0,0.0,41.0,6.8,16.0,41.0,39.59,27.95
2018,12,16,10,15,8.5,71.0,6.95,16.05,74.5,73.75,56.89
2018,12,16,10,30,17.0,101.0,7.1,16.1,108.0,112.96,89.83
2018,12,16,10,45,8.5,75.0,7.2,16.15,78.5,78.02,60.31
2018,12,16,11,0,0.0,49.0,7.3,16.2,49.0,47.34,34.27
2018,12,16,11,15,0.0,54.5,7.25,16.2,54.5,52.67,38.72
2018,12,16,11,30,0.0,60.0,7.2,16.2,60.0,57.99,43.16
2018,12,16,11,45,0.0,64.0,7.15,16.25,64.0,61.87,46.37
2018,12,16,12,0,0.0,68.0,7.1,16.3,68.0,65.74,49.59
2018,12,16,12,15,0.0,58.5,7.05,16.3,58.5,56.54,41.89
2018,12,16,12,30,0.0,49.0,7.0,16.3,49.0,47.35,34.2
2018,12,16,12,45,0.0,51.5,6.95,16.3,51.5,49.76,36.25
2018,12,16,13,0,0.0,54.0,6.9,16.3,54.0,52.18,38.3
2018,12,16,13,15,0.0,51.0,6.9,16.3,51.0,49.28,35.9
2018,12,16,13,30,0.0,48.0,6.9,16.3,48.0,46.37,33.5
2018,12,16,13,45,0.0,37.0,6.95,16.35,37.0,35.73,24.57
2018,12,16,14,0,0.0,26.0,7.0,16.4,26.0,25.1,15.61
2018,12,16,14,15,0.0,26.0,7.1,16.4,26.0,25.09,15.64
2018,12,16,14,30,0.0,26.0,7.2,16.4,26.0,25.09,15.65
2018,12,16,14,45,7.5,51.5,7.25,16.35,53.5,53.52,39.82
2018,12,16,15,0,15.0,77.0,7.3,16.3,81.0,82.71,64.41
2018,12,16,15,15,13.0,74.5,7.3,16.3,77.5,79.36,61.37
2018,12,16,15,30,11.0,72.0,7.3,16.3,74.0,76.49,58.6
2018,12,16,15,45,6.0,57.0,7.25,16.15,58.0,59.07,43.6
2018,12,16,16,0,1.0,42.0,7.2,16.0,42.0,42.04,28.92
2018,12,16,16,15,10.5,30.0,7.15,15.9,30.5,33.76,20.26
2018,12,16,16,30,20.0,18.0,7.1,15.8,19.0,23.68,0.0
2018,12,16,16,45,20.0,11.5,7.0,15.75,11.5,14.27,0.0
2018,12,16,17,0,20.0,5.0,6.9,15.7,4.0,0.0,0.0
2018,12,16,17,15,10.0,2.5,6.65,15.7,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.1,12.55,10.5,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.0,12.8,21.0,48.04,0.0
2018,12,17,7,45,271.0,22.0,1.95,13.05,43.0,86.68,28.89
2018,12,17,8,0,337.0,28.0,1.9,13.3,65.0,127.24,85.42
2018,12,17,8,15,341.0,40.5,1.85,13.5,91.5,158.53,117.11
2018,12,17,8,30,345.0,53.0,1.8,13.7,118.0,187.86,145.27
2018,12,17,8,45,307.5,62.0,1.8,13.95,129.5,198.38,157.64
2018,12,17,9,0,270.0,71.0,1.8,14.2,141.0,205.13,165.68
2018,12,17,9,15,255.5,90.5,1.75,14.35,164.5,224.5,183.04
2018,12,17,9,30,241.0,110.0,1.7,14.5,188.0,248.49,203.35
2018,12,17,9,45,477.0,94.0,1.65,14.65,268.5,373.33,306.03
2018,12,17,10,0,713.0,78.0,1.6,14.8,349.0,508.97,413.54
2018,12,17,10,15,780.0,69.5,1.6,14.95,385.0,557.45,451.03
2018,12,17,10,30,847.0,61.0,1.6,15.1,421.0,604.78,487.65
2018,12,17,10,45,856.5,62.5,1.65,15.2,440.5,630.39,507.16
2018,12,17,11,0,866.0,64.0,1.7,15.3,460.0,653.47,524.32
2018,12,17,11,15,851.0,69.0,1.75,15.35,467.0,661.35,529.77
2018,12,17,11,30,836.0,74.0,1.8,15.4,474.0,670.09,536.08
2018,12,17,11,45,791.5,86.0,1.9,15.45,468.0,658.85,528.01
2018,12,17,12,0,747.0,98.0,2.0,15.5,462.0,646.6,519.1
2018,12,17,12,15,593.5,133.5,2.05,15.55,422.0,579.03,466.12
2018,12,17,12,30,440.0,169.0,2.1,15.6,382.0,506.3,408.6
2018,12,17,12,45,275.5,176.5,2.15,15.65,309.0,389.77,316.26
2018,12,17,13,0,111.0,184.0,2.2,15.7,236.0,276.21,223.5
2018,12,17,13,15,96.5,181.0,2.25,15.7,225.0,254.41,206.27
2018,12,17,13,30,82.0,178.0,2.3,15.7,214.0,240.54,194.93
2018,12,17,13,45,72.0,156.5,2.3,15.75,187.0,208.6,169.05
2018,12,17,14,0,62.0,135.0,2.3,15.8,160.0,177.17,143.37
2018,12,17,14,15,39.0,109.0,2.3,15.7,124.5,133.96,107.55
2018,12,17,14,30,16.0,83.0,2.3,15.6,89.0,92.47,72.76
2018,12,17,14,45,106.0,78.5,2.25,15.5,110.0,137.47,111.25
2018,12,17,15,0,196.0,74.0,2.2,15.4,131.0,176.11,142.85
2018,12,17,15,15,162.5,59.0,2.2,15.4,101.5,137.17,109.33
2018,12,17,15,30,129.0,44.0,2.2,15.4,72.0,100.52,77.77
2018,12,17,15,45,124.5,38.0,2.0,15.0,60.5,86.92,65.06
2018,12,17,16,0,120.0,32.0,1.8,14.6,49.0,73.64,52.28
2018,12,17,16,15,114.0,26.5,1.75,14.4,38.0,65.82,42.41
2018,12,17,16,30,108.0,21.0,1.7,14.2,27.0,49.45,5.03
2018,12,17,16,45,80.5,14.0,1.7,14.05,16.0,25.82,0.0
2018,12,17,17,0,53.0,7.0,1.7,13.9,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.85,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
