Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,2,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,9.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,12,28,7,15,28.0,4.5,5.75,9.35,5.0,0.0,0.0
2018,12,28,7,30,56.0,9.0,5.7,9.6,10.0,16.76,0.0
2018,12,28,7,45,170.5,21.0,5.7,9.85,35.0,59.52,0.0
2018,12,28,8,0,285.0,33.0,5.7,10.1,60.0,114.08,73.46
2018,12,28,8,15,404.0,39.5,5.8,10.35,99.0,169.77,124.76
2018,12,28,8,30,523.0,46.0,5.9,10.6,138.0,235.89,182.99
2018,12,28,8,45,642.5,44.0,6.0,10.85,185.0,300.77,240.95
2018,12,28,9,0,762.0,42.0,6.1,11.1,232.0,373.91,305.88
2018,12,28,9,15,794.0,43.5,6.05,11.35,269.0,420.58,348.7
2018,12,28,9,30,826.0,45.0,6.0,11.6,306.0,467.73,390.76
2018,12,28,9,45,846.5,46.5,5.95,11.8,338.5,508.85,426.83
2018,12,28,10,0,867.0,48.0,5.9,12.0,371.0,548.9,461.06
2018,12,28,10,15,882.0,49.0,5.8,12.25,398.5,583.72,490.03
2018,12,28,10,30,897.0,50.0,5.7,12.5,426.0,616.58,516.7
2018,12,28,10,45,907.0,50.5,5.55,12.7,447.0,643.43,537.96
2018,12,28,11,0,917.0,51.0,5.4,12.9,468.0,667.64,555.81
2018,12,28,11,15,923.0,52.0,5.4,13.1,482.5,686.94,569.94
2018,12,28,11,30,929.0,53.0,5.4,13.3,497.0,703.17,581.69
2018,12,28,11,45,931.0,54.0,5.35,13.5,504.0,713.42,588.67
2018,12,28,12,0,933.0,55.0,5.3,13.7,511.0,720.34,593.18
2018,12,28,12,15,930.5,56.0,5.25,13.8,510.0,720.75,593.0
2018,12,28,12,30,928.0,57.0,5.2,13.9,509.0,717.78,590.36
2018,12,28,12,45,920.0,59.0,5.1,14.05,501.0,708.87,582.96
2018,12,28,13,0,912.0,61.0,5.0,14.2,493.0,696.77,573.26
2018,12,28,13,15,905.5,60.5,4.9,14.3,477.5,679.67,559.88
2018,12,28,13,30,899.0,60.0,4.8,14.4,462.0,659.6,544.24
2018,12,28,13,45,889.5,58.0,4.65,14.5,439.5,633.03,522.29
2018,12,28,14,0,880.0,56.0,4.5,14.6,417.0,603.93,498.07
2018,12,28,14,15,865.0,55.0,4.45,14.6,389.0,570.48,470.47
2018,12,28,14,30,850.0,54.0,4.4,14.6,361.0,535.2,440.82
2018,12,28,14,45,825.5,52.0,4.3,14.6,326.5,492.26,404.21
2018,12,28,15,0,801.0,50.0,4.2,14.6,292.0,451.34,368.29
2018,12,28,15,15,764.5,47.5,4.2,14.6,253.5,401.24,324.28
2018,12,28,15,30,728.0,45.0,4.2,14.6,215.0,352.09,279.91
2018,12,28,15,45,669.5,41.0,3.75,13.95,174.5,294.7,228.42
2018,12,28,16,0,611.0,37.0,3.3,13.3,134.0,240.99,179.32
2018,12,28,16,15,513.0,31.5,3.2,13.05,96.0,179.33,123.89
2018,12,28,16,30,415.0,26.0,3.1,12.8,58.0,124.15,61.74
2018,12,28,16,45,254.5,17.5,3.0,12.6,33.0,60.02,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.4,8.0,0.0,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.35,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,29,7,15,54.5,5.5,2.25,10.3,6.0,0.0,0.0
2018,12,29,7,30,109.0,11.0,2.3,10.5,12.0,26.09,0.0
2018,12,29,7,45,274.5,20.0,2.35,10.75,41.0,77.87,0.0
2018,12,29,8,0,440.0,29.0,2.4,11.0,70.0,146.69,92.55
2018,12,29,8,15,524.0,34.0,2.55,11.2,107.5,195.59,141.46
2018,12,29,8,30,608.0,39.0,2.7,11.4,145.0,254.04,194.33
2018,12,29,8,45,658.5,43.0,2.85,11.6,184.5,305.13,241.47
2018,12,29,9,0,709.0,47.0,3.0,11.8,224.0,359.11,290.19
2018,12,29,9,15,742.5,49.5,2.95,12.0,260.5,406.02,331.99
2018,12,29,9,30,776.0,52.0,2.9,12.2,297.0,453.57,373.09
2018,12,29,9,45,798.0,53.5,2.85,12.4,329.0,494.12,407.46
2018,12,29,10,0,820.0,55.0,2.8,12.6,361.0,530.51,437.67
2018,12,29,10,15,835.5,57.0,2.65,12.85,388.5,565.56,465.47
2018,12,29,10,30,851.0,59.0,2.5,13.1,416.0,598.82,491.03
2018,12,29,10,45,860.5,60.0,2.35,13.3,436.5,625.02,510.59
2018,12,29,11,0,870.0,61.0,2.2,13.5,457.0,648.72,527.49
2018,12,29,11,15,876.0,62.0,2.05,13.8,471.0,667.39,539.41
2018,12,29,11,30,882.0,63.0,1.9,14.1,485.0,683.16,549.02
2018,12,29,11,45,884.0,63.5,1.75,14.35,491.5,692.52,553.92
2018,12,29,12,0,886.0,64.0,1.6,14.6,498.0,698.73,556.52
2018,12,29,12,15,884.5,64.5,1.55,14.8,497.0,699.29,555.99
2018,12,29,12,30,883.0,65.0,1.5,15.0,496.0,696.64,553.29
2018,12,29,12,45,877.0,66.0,1.5,15.15,488.0,688.28,547.12
2018,12,29,13,0,871.0,67.0,1.5,15.3,480.0,676.86,538.87
2018,12,29,13,15,863.0,66.0,1.5,15.35,464.5,658.8,526.02
2018,12,29,13,30,855.0,65.0,1.5,15.4,449.0,637.96,510.87
2018,12,29,13,45,841.5,64.0,1.55,15.45,426.5,611.02,490.71
2018,12,29,14,0,828.0,63.0,1.6,15.5,404.0,585.47,471.07
2018,12,29,14,15,795.0,63.5,1.6,15.5,372.5,544.5,439.04
2018,12,29,14,30,762.0,64.0,1.6,15.5,341.0,502.85,405.88
2018,12,29,14,45,685.5,67.5,1.6,15.45,298.5,443.47,358.11
2018,12,29,15,0,609.0,71.0,1.6,15.4,256.0,385.66,310.74
2018,12,29,15,15,521.5,70.5,1.6,15.4,214.0,322.17,258.03
2018,12,29,15,30,434.0,70.0,1.6,15.4,172.0,262.24,207.49
2018,12,29,15,45,387.0,60.0,1.45,15.0,138.0,215.21,166.63
2018,12,29,16,0,340.0,50.0,1.3,14.6,104.0,171.68,128.16
2018,12,29,16,15,283.0,39.0,1.35,14.5,75.0,128.26,89.5
2018,12,29,16,30,226.0,28.0,1.4,14.4,46.0,88.55,46.05
2018,12,29,16,45,144.5,17.5,1.45,14.25,26.5,41.8,0.0
2018,12,29,17,0,63.0,7.0,1.5,14.1,7.0,6.88,0.0
2018,12,29,17,15,31.5,3.5,1.6,13.95,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,30,7,15,19.0,4.5,4.95,9.9,4.5,0.0,0.0
2018,12,30,7,30,38.0,9.0,5.1,10.1,9.0,14.13,0.0
2018,12,30,7,45,111.0,21.5,5.2,10.35,30.0,48.38,0.0
2018,12,30,8,0,184.0,34.0,5.3,10.6,51.0,90.9,58.26
2018,12,30,8,15,240.0,46.0,5.2,10.7,80.5,128.64,94.87
2018,12,30,8,30,296.0,58.0,5.1,10.8,110.0,171.68,133.56
2018,12,30,8,45,353.5,67.0,5.0,10.9,144.0,216.55,173.89
2018,12,30,9,0,411.0,76.0,4.9,11.0,178.0,265.82,217.79
2018,12,30,9,15,409.5,89.0,4.6,11.15,204.5,296.46,245.65
2018,12,30,9,30,408.0,102.0,4.3,11.3,231.0,325.94,271.59
2018,12,30,9,45,548.5,91.5,4.0,11.45,284.5,406.11,339.04
2018,12,30,10,0,689.0,81.0,3.7,11.6,338.0,491.59,409.53
2018,12,30,10,15,768.0,71.5,3.45,11.8,378.0,545.77,453.41
2018,12,30,10,30,847.0,62.0,3.2,12.0,418.0,599.88,496.35
2018,12,30,10,45,860.5,63.0,2.95,12.15,440.0,628.65,517.96
2018,12,30,11,0,874.0,64.0,2.7,12.3,462.0,655.1,537.13
2018,12,30,11,15,733.0,98.0,2.85,12.55,439.0,619.22,507.68
2018,12,30,11,30,592.0,132.0,3.0,12.8,416.0,569.38,467.26
2018,12,30,11,45,568.5,139.5,3.15,13.05,415.0,566.39,464.85
2018,12,30,12,0,545.0,147.0,3.3,13.3,414.0,557.85,457.84
2018,12,30,12,15,605.5,132.5,3.65,13.5,429.0,588.52,483.34
2018,12,30,12,30,666.0,118.0,4.0,13.7,444.0,613.37,504.06
2018,12,30,12,45,753.5,98.0,4.3,13.95,461.0,647.17,532.04
2018,12,30,13,0,841.0,78.0,4.6,14.2,478.0,674.4,554.5
2018,12,30,13,15,728.0,99.0,4.75,14.35,437.5,613.76,506.15
2018,12,30,13,30,615.0,120.0,4.9,14.5,397.0,550.86,455.27
2018,12,30,13,45,455.0,141.5,5.0,14.65,341.0,457.43,378.68
2018,12,30,14,0,295.0,163.0,5.1,14.8,285.0,365.63,302.25
2018,12,30,14,15,444.0,127.0,5.15,14.85,296.0,411.34,341.24
2018,12,30,14,30,593.0,91.0,5.2,14.9,307.0,443.07,367.36
2018,12,30,14,45,670.0,74.5,5.3,14.9,297.0,444.72,367.46
2018,12,30,15,0,747.0,58.0,5.4,14.9,287.0,437.27,359.1
2018,12,30,15,15,639.0,60.5,5.4,14.9,238.0,364.54,296.69
2018,12,30,15,30,531.0,63.0,5.4,14.9,189.0,296.82,238.05
2018,12,30,15,45,458.5,56.0,5.4,14.6,150.5,239.19,187.41
2018,12,30,16,0,386.0,49.0,5.4,14.3,112.0,186.97,141.09
2018,12,30,16,15,349.5,40.0,5.65,14.0,84.0,148.38,104.76
2018,12,30,16,30,313.0,31.0,5.9,13.7,56.0,111.44,60.9
2018,12,30,16,45,189.5,19.5,6.15,13.45,32.0,51.83,0.0
2018,12,30,17,0,66.0,8.0,6.4,13.2,8.0,7.86,0.0
2018,12,30,17,15,33.0,4.0,6.5,12.95,4.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.8,12.05,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,11.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.0,11.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,11.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,11.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.15,10.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.85,10.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,10.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,10.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,10.75,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,10.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,10.75,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,10.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.15,10.7,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.7,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,10.7,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,10.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,10.55,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2018,12,31,7,15,11.0,4.0,8.4,10.55,4.0,0.0,0.0
2018,12,31,7,30,22.0,8.0,8.4,10.6,8.0,10.9,0.0
2018,12,31,7,45,98.5,21.5,8.45,10.7,29.5,45.86,0.0
2018,12,31,8,0,175.0,35.0,8.5,10.8,51.0,89.8,57.5
2018,12,31,8,15,371.5,40.0,8.55,10.95,97.5,159.8,117.06
2018,12,31,8,30,568.0,45.0,8.6,11.1,144.0,248.23,192.26
2018,12,31,8,45,676.0,43.5,8.65,11.25,190.5,311.25,249.53
2018,12,31,9,0,784.0,42.0,8.7,11.4,237.0,381.55,312.99
2018,12,31,9,15,815.5,44.5,8.8,11.6,275.5,430.25,358.27
2018,12,31,9,30,847.0,47.0,8.9,11.8,314.0,479.38,402.78
2018,12,31,9,45,867.5,49.5,8.95,12.0,348.5,522.68,441.37
2018,12,31,10,0,888.0,52.0,9.0,12.2,383.0,564.87,478.1
2018,12,31,10,15,903.0,53.0,9.0,12.35,411.5,600.59,508.8
2018,12,31,10,30,918.0,54.0,9.0,12.5,440.0,634.3,537.23
2018,12,31,10,45,928.0,55.0,8.95,12.65,462.0,662.54,560.6
2018,12,31,11,0,938.0,56.0,8.9,12.8,484.0,688.09,580.65
2018,12,31,11,15,944.0,56.5,8.85,12.9,498.5,707.46,595.36
2018,12,31,11,30,950.0,57.0,8.8,13.0,513.0,723.68,607.59
2018,12,31,11,45,953.0,57.5,8.75,13.15,520.5,734.55,615.49
2018,12,31,12,0,956.0,58.0,8.7,13.3,528.0,742.02,620.79
2018,12,31,12,15,954.0,59.0,8.65,13.35,527.5,743.13,621.38
2018,12,31,12,30,952.0,60.0,8.6,13.4,527.0,740.77,619.36
2018,12,31,12,45,945.5,61.5,8.55,13.5,519.0,732.45,612.61
2018,12,31,13,0,939.0,63.0,8.5,13.6,511.0,720.82,603.37
2018,12,31,13,15,932.0,62.0,8.5,13.65,495.0,702.7,589.25
2018,12,31,13,30,925.0,61.0,8.5,13.7,479.0,681.52,572.74
2018,12,31,13,45,913.5,60.0,8.5,13.75,456.0,654.58,550.59
2018,12,31,14,0,902.0,59.0,8.5,13.8,433.0,625.09,525.79
2018,12,31,14,15,830.0,66.0,8.45,13.75,392.0,570.59,479.75
2018,12,31,14,30,758.0,73.0,8.4,13.7,351.0,513.44,431.12
2018,12,31,14,45,676.0,75.0,8.35,13.65,305.5,449.7,376.5
2018,12,31,15,0,594.0,77.0,8.3,13.6,260.0,387.41,322.49
2018,12,31,15,15,503.0,75.0,8.3,13.6,216.0,320.85,264.5
2018,12,31,15,30,412.0,73.0,8.3,13.6,172.0,258.43,209.72
2018,12,31,15,45,206.5,57.5,4.5,14.1,107.0,147.96,115.95
2018,12,31,16,0,1.0,42.0,0.7,14.6,42.0,41.32,28.86
2018,12,31,16,15,7.5,32.5,0.75,14.5,33.0,33.75,21.8
2018,12,31,16,30,14.0,23.0,0.8,14.4,24.0,26.55,12.58
2018,12,31,16,45,14.0,14.5,0.8,14.3,15.0,16.7,0.0
2018,12,31,17,0,14.0,6.0,0.8,14.2,6.0,7.68,0.0
2018,12,31,17,15,7.0,3.0,0.8,14.2,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
